Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,22,7,15,45.0,6.0,2.1,9.65,7.0,0.0,0.0
2018,1,22,7,30,90.0,12.0,2.1,9.9,14.0,39.99,0.0
2018,1,22,7,45,123.5,18.0,2.1,10.2,28.0,83.04,45.86
2018,1,22,8,0,157.0,24.0,2.1,10.5,42.0,114.67,88.62
2018,1,22,8,15,242.0,35.5,2.1,10.75,77.0,180.67,147.72
2018,1,22,8,30,327.0,47.0,2.1,11.0,112.0,262.16,218.96
2018,1,22,8,45,209.0,39.5,2.1,11.25,84.5,188.64,158.94
2018,1,22,9,0,91.0,32.0,2.1,11.5,57.0,99.13,82.12
2018,1,22,9,15,45.5,45.5,2.1,11.75,58.0,78.96,63.96
2018,1,22,9,30,0.0,59.0,2.1,12.0,59.0,48.85,36.6
2018,1,22,9,45,0.0,78.5,2.1,12.25,78.5,65.78,51.01
2018,1,22,10,0,0.0,98.0,2.1,12.5,98.0,84.04,66.37
2018,1,22,10,15,11.0,123.5,2.15,12.7,128.5,118.23,95.45
2018,1,22,10,30,22.0,149.0,2.2,12.9,159.0,153.85,125.33
2018,1,22,10,45,48.0,177.0,2.25,13.05,200.5,223.45,183.33
2018,1,22,11,0,74.0,205.0,2.3,13.2,242.0,282.02,231.21
2018,1,22,11,15,119.0,214.5,2.35,13.3,276.0,357.06,292.2
2018,1,22,11,30,164.0,224.0,2.4,13.4,310.0,413.95,337.92
2018,1,22,11,45,244.0,219.0,2.45,13.5,349.5,509.32,413.78
2018,1,22,12,0,324.0,214.0,2.5,13.6,389.0,584.01,472.36
2018,1,22,12,15,195.5,208.5,2.45,13.6,314.0,428.56,349.04
2018,1,22,12,30,67.0,203.0,2.4,13.6,239.0,273.32,222.39
2018,1,22,12,45,61.5,196.5,2.35,13.6,229.5,259.97,212.02
2018,1,22,13,0,56.0,190.0,2.3,13.6,220.0,246.68,201.2
2018,1,22,13,15,160.5,194.5,2.25,13.55,276.5,372.85,306.14
2018,1,22,13,30,265.0,199.0,2.2,13.5,333.0,496.11,404.72
2018,1,22,13,45,511.5,149.0,2.1,13.4,394.5,679.75,549.32
2018,1,22,14,0,758.0,99.0,2.0,13.3,456.0,838.37,663.93
2018,1,22,14,15,784.0,88.5,1.9,13.1,439.0,820.15,649.78
2018,1,22,14,30,810.0,78.0,1.8,12.9,422.0,803.64,638.73
2018,1,22,14,45,787.0,76.0,1.7,12.7,388.0,753.07,602.85
2018,1,22,15,0,764.0,74.0,1.6,12.5,354.0,701.45,565.94
2018,1,22,15,15,678.5,75.5,1.6,12.5,304.5,612.82,500.67
2018,1,22,15,30,593.0,77.0,1.6,12.5,255.0,524.44,432.12
2018,1,22,15,45,398.0,78.5,1.2,11.5,190.0,366.98,304.89
2018,1,22,16,0,203.0,80.0,0.8,10.5,125.0,222.46,184.46
2018,1,22,16,15,148.0,64.5,0.85,9.95,93.5,164.88,135.31
2018,1,22,16,30,93.0,49.0,0.9,9.4,62.0,103.95,82.25
2018,1,22,16,45,63.0,33.0,0.9,8.8,40.5,68.69,49.38
2018,1,22,17,0,33.0,17.0,0.9,8.2,19.0,31.86,0.0
2018,1,22,17,15,16.5,8.5,0.9,8.0,9.5,12.34,0.0
2018,1,22,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,5.6,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,1,23,7,15,27.5,6.0,0.55,6.0,7.0,0.0,0.0
2018,1,23,7,30,55.0,12.0,0.6,6.2,14.0,28.36,0.0
2018,1,23,7,45,118.0,27.0,0.65,6.35,38.5,94.83,56.44
2018,1,23,8,0,181.0,42.0,0.7,6.5,63.0,151.58,120.0
2018,1,23,8,15,215.0,57.5,0.7,6.7,93.0,196.64,162.04
2018,1,23,8,30,249.0,73.0,0.7,6.9,123.0,233.75,196.11
2018,1,23,8,45,351.0,80.5,0.7,7.1,169.0,328.95,277.37
2018,1,23,9,0,453.0,88.0,0.7,7.3,215.0,422.18,354.36
2018,1,23,9,15,597.0,82.5,0.75,7.65,275.5,544.91,452.26
2018,1,23,9,30,741.0,77.0,0.8,8.0,336.0,673.1,548.64
2018,1,23,9,45,775.0,77.0,0.85,8.4,373.0,726.18,584.97
2018,1,23,10,0,809.0,77.0,0.9,8.8,410.0,784.29,625.02
2018,1,23,10,15,827.5,78.5,1.0,9.25,440.5,830.39,656.32
2018,1,23,10,30,846.0,80.0,1.1,9.7,471.0,874.66,686.1
2018,1,23,10,45,859.5,81.5,1.2,10.2,495.5,912.27,710.82
2018,1,23,11,0,873.0,83.0,1.3,10.7,520.0,947.25,733.66
2018,1,23,11,15,881.5,83.0,1.3,11.15,536.5,972.67,748.39
2018,1,23,11,30,890.0,83.0,1.3,11.6,553.0,994.83,761.01
2018,1,23,11,45,895.0,83.5,1.3,12.1,562.5,999.59,761.98
2018,1,23,12,0,900.0,84.0,1.3,12.6,572.0,1011.8,768.29
2018,1,23,12,15,902.0,83.5,1.15,12.8,573.5,1016.14,767.43
2018,1,23,12,30,904.0,83.0,1.0,13.0,575.0,1016.8,764.21
2018,1,23,12,45,903.0,81.5,0.9,13.25,568.5,1009.5,756.81
2018,1,23,13,0,902.0,80.0,0.8,13.5,562.0,998.56,747.29
2018,1,23,13,15,896.5,79.5,0.7,13.55,548.0,980.96,734.18
2018,1,23,13,30,891.0,79.0,0.6,13.6,534.0,959.98,719.1
2018,1,23,13,45,876.0,78.0,0.5,13.7,510.0,936.32,702.32
2018,1,23,14,0,861.0,77.0,0.4,13.8,486.0,899.47,676.99
2018,1,23,14,15,777.5,86.5,0.35,13.7,439.5,812.98,619.92
2018,1,23,14,30,694.0,96.0,0.3,13.6,393.0,733.81,567.22
2018,1,23,14,45,702.5,88.0,0.3,13.55,368.5,705.16,549.48
2018,1,23,15,0,711.0,80.0,0.3,13.5,344.0,673.53,528.51
2018,1,23,15,15,727.5,70.0,0.3,13.5,315.0,637.86,504.1
2018,1,23,15,30,744.0,60.0,0.3,13.5,286.0,603.75,480.11
2018,1,23,15,45,702.0,56.0,0.3,12.95,244.0,535.68,428.84
2018,1,23,16,0,660.0,52.0,0.3,12.4,202.0,469.66,377.1
2018,1,23,16,15,561.5,47.5,0.3,12.05,156.0,380.45,304.53
2018,1,23,16,30,463.0,43.0,0.3,11.7,110.0,295.8,233.2
2018,1,23,16,45,320.0,32.0,0.3,11.4,70.5,195.85,146.0
2018,1,23,17,0,177.0,21.0,0.3,11.1,31.0,102.75,23.45
2018,1,23,17,15,88.5,10.5,0.3,10.9,15.5,36.26,0.0
2018,1,23,17,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.0,1.35,5.35,3.0,0.0,0.0
2018,1,24,7,30,0.0,6.0,1.4,5.9,6.0,5.12,0.0
2018,1,24,7,45,0.0,14.0,1.45,6.5,14.0,11.53,2.33
2018,1,24,8,0,0.0,22.0,1.5,7.1,22.0,18.14,9.7
2018,1,24,8,15,0.0,31.0,1.65,7.6,31.0,25.6,16.53
2018,1,24,8,30,0.0,40.0,1.8,8.1,40.0,33.06,23.25
2018,1,24,8,45,7.0,62.0,2.0,8.6,64.0,57.33,44.64
2018,1,24,9,0,14.0,84.0,2.2,9.1,88.0,83.61,67.6
2018,1,24,9,15,45.5,111.5,2.3,9.4,127.0,144.02,120.23
2018,1,24,9,30,77.0,139.0,2.4,9.7,166.0,200.72,168.79
2018,1,24,9,45,179.0,153.5,2.5,10.0,225.0,314.09,265.36
2018,1,24,10,0,281.0,168.0,2.6,10.3,284.0,438.05,367.21
2018,1,24,10,15,331.5,172.5,2.8,10.7,319.0,495.85,413.22
2018,1,24,10,30,382.0,177.0,3.0,11.1,354.0,555.98,460.67
2018,1,24,10,45,290.5,199.5,3.15,11.55,338.0,510.44,421.26
2018,1,24,11,0,199.0,222.0,3.3,12.0,322.0,439.21,361.96
2018,1,24,11,15,210.5,230.5,3.5,12.25,339.5,463.96,381.76
2018,1,24,11,30,222.0,239.0,3.7,12.5,357.0,488.51,400.86
2018,1,24,11,45,163.5,241.5,3.9,12.8,329.0,436.13,357.29
2018,1,24,12,0,105.0,244.0,4.1,13.1,301.0,360.97,295.59
2018,1,24,12,15,71.0,233.0,4.15,13.1,271.5,313.34,256.36
2018,1,24,12,30,37.0,222.0,4.2,13.1,242.0,265.85,216.72
2018,1,24,12,45,28.0,208.5,4.3,13.05,223.5,240.53,196.03
2018,1,24,13,0,19.0,195.0,4.4,13.0,205.0,197.7,160.77
2018,1,24,13,15,14.0,180.0,4.45,12.85,187.5,177.11,143.85
2018,1,24,13,30,9.0,165.0,4.5,12.7,170.0,156.95,127.16
2018,1,24,13,45,4.5,138.0,4.5,12.55,140.5,125.49,100.93
2018,1,24,14,0,0.0,111.0,4.5,12.4,111.0,95.14,75.41
2018,1,24,14,15,0.0,91.0,4.35,12.15,91.0,76.46,59.79
2018,1,24,14,30,0.0,71.0,4.2,11.9,71.0,58.88,44.97
2018,1,24,14,45,10.0,74.0,4.1,11.65,77.5,69.48,54.61
2018,1,24,15,0,20.0,77.0,4.0,11.4,84.0,85.76,69.08
2018,1,24,15,15,54.0,86.0,4.0,11.4,103.0,120.2,99.64
2018,1,24,15,30,88.0,95.0,4.0,11.4,122.0,165.15,138.54
2018,1,24,15,45,106.0,92.5,3.7,11.0,120.5,171.8,144.17
2018,1,24,16,0,124.0,90.0,3.4,10.6,119.0,177.72,148.61
2018,1,24,16,15,101.5,72.0,3.3,10.45,92.5,139.49,114.56
2018,1,24,16,30,79.0,54.0,3.2,10.3,66.0,103.42,82.11
2018,1,24,16,45,52.0,37.0,3.15,10.15,44.0,69.01,50.42
2018,1,24,17,0,25.0,20.0,3.1,10.0,22.0,33.1,7.99
2018,1,24,17,15,12.5,10.0,3.15,9.65,11.0,12.4,0.0
2018,1,24,17,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,7,15,29.0,8.5,1.05,5.85,9.5,0.0,0.0
2018,1,25,7,30,58.0,17.0,1.1,6.3,19.0,33.48,0.0
2018,1,25,7,45,152.0,30.5,1.15,6.8,46.5,113.08,72.8
2018,1,25,8,0,246.0,44.0,1.2,7.3,74.0,181.79,144.76
2018,1,25,8,15,307.0,49.5,1.35,7.55,102.5,231.1,191.1
2018,1,25,8,30,368.0,55.0,1.5,7.8,131.0,292.87,246.48
2018,1,25,8,45,228.5,57.5,1.65,8.0,108.0,224.48,190.77
2018,1,25,9,0,89.0,60.0,1.8,8.2,85.0,121.8,102.4
2018,1,25,9,15,207.0,87.5,1.95,8.45,158.0,252.91,216.8
2018,1,25,9,30,325.0,115.0,2.1,8.7,231.0,400.77,340.26
2018,1,25,9,45,551.5,98.5,2.2,8.95,318.5,581.09,487.1
2018,1,25,10,0,778.0,82.0,2.3,9.2,406.0,764.53,625.45
2018,1,25,10,15,816.5,79.5,2.4,9.45,441.5,822.19,665.45
2018,1,25,10,30,855.0,77.0,2.5,9.7,477.0,879.05,705.42
2018,1,25,10,45,692.5,117.5,2.55,9.9,452.0,809.72,653.04
2018,1,25,11,0,530.0,158.0,2.6,10.1,427.0,712.72,580.43
2018,1,25,11,15,375.0,181.5,2.7,10.25,375.0,603.24,494.29
2018,1,25,11,30,220.0,205.0,2.8,10.4,323.0,464.87,383.05
2018,1,25,11,45,212.0,215.0,2.85,10.55,330.0,450.17,371.82
2018,1,25,12,0,204.0,225.0,2.9,10.7,337.0,456.01,375.82
2018,1,25,12,15,330.0,191.5,2.95,10.8,373.5,562.64,463.06
2018,1,25,12,30,456.0,158.0,3.0,10.9,410.0,671.17,548.84
2018,1,25,12,45,599.5,140.0,3.05,10.95,467.0,800.27,645.75
2018,1,25,13,0,743.0,122.0,3.1,11.0,524.0,914.04,728.26
2018,1,25,13,15,629.5,145.0,3.1,10.95,479.5,820.66,659.91
2018,1,25,13,30,516.0,168.0,3.1,10.9,435.0,719.22,585.41
2018,1,25,13,45,385.0,186.0,3.1,10.85,381.0,585.89,482.32
2018,1,25,14,0,254.0,204.0,3.1,10.8,327.0,480.29,397.33
2018,1,25,14,15,232.5,174.5,3.05,10.7,282.0,417.77,348.56
2018,1,25,14,30,211.0,145.0,3.0,10.6,237.0,355.83,299.14
2018,1,25,14,45,174.5,137.5,2.95,10.45,209.5,293.36,247.75
2018,1,25,15,0,138.0,130.0,2.9,10.3,182.0,250.69,211.78
2018,1,25,15,15,157.5,114.0,2.9,10.3,167.5,241.15,204.55
2018,1,25,15,30,177.0,98.0,2.9,10.3,153.0,242.99,206.24
2018,1,25,15,45,275.5,74.0,2.2,9.55,145.5,283.5,241.13
2018,1,25,16,0,374.0,50.0,1.5,8.8,138.0,304.33,257.27
2018,1,25,16,15,395.0,50.5,1.4,8.35,126.0,295.6,246.57
2018,1,25,16,30,416.0,51.0,1.3,7.9,114.0,281.32,229.37
2018,1,25,16,45,298.0,40.5,1.2,7.45,77.5,195.62,151.77
2018,1,25,17,0,180.0,30.0,1.1,7.0,41.0,116.21,52.16
2018,1,25,17,15,93.0,16.0,1.1,6.95,21.5,42.44,0.0
2018,1,25,17,30,6.0,2.0,1.1,6.9,2.0,0.0,0.0
2018,1,25,17,45,3.0,1.0,1.1,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,26,7,15,78.5,9.5,0.85,4.9,12.0,0.0,0.0
2018,1,26,7,30,157.0,19.0,0.9,5.5,24.0,67.39,0.0
2018,1,26,7,45,302.0,29.0,0.95,6.05,59.0,168.5,112.88
2018,1,26,8,0,447.0,39.0,1.0,6.6,94.0,265.27,211.54
2018,1,26,8,15,533.0,45.0,1.1,7.0,137.0,341.78,281.08
2018,1,26,8,30,619.0,51.0,1.2,7.4,180.0,426.38,354.74
2018,1,26,8,45,673.0,55.0,1.25,7.8,224.0,492.86,411.43
2018,1,26,9,0,727.0,59.0,1.3,8.2,268.0,567.57,472.25
2018,1,26,9,15,763.0,61.5,1.35,8.5,309.0,631.01,521.58
2018,1,26,9,30,799.0,64.0,1.4,8.8,350.0,695.34,568.77
2018,1,26,9,45,824.0,65.5,1.4,9.15,387.0,750.31,607.12
2018,1,26,10,0,849.0,67.0,1.4,9.5,424.0,804.5,643.98
2018,1,26,10,15,865.0,68.5,1.45,9.75,454.5,841.16,668.41
2018,1,26,10,30,881.0,70.0,1.5,10.0,485.0,883.93,697.08
2018,1,26,10,45,893.5,70.0,1.5,10.3,509.0,919.27,719.35
2018,1,26,11,0,906.0,70.0,1.5,10.6,533.0,951.9,739.63
2018,1,26,11,15,912.0,71.0,1.5,10.8,549.5,976.69,754.73
2018,1,26,11,30,918.0,72.0,1.5,11.0,566.0,998.1,767.65
2018,1,26,11,45,920.0,73.0,1.5,11.2,575.0,1012.07,775.67
2018,1,26,12,0,922.0,74.0,1.5,11.4,584.0,1022.36,781.46
2018,1,26,12,15,921.0,74.5,1.5,11.45,585.0,1025.27,782.95
2018,1,26,12,30,920.0,75.0,1.5,11.5,586.0,1024.4,782.21
2018,1,26,12,45,915.0,75.5,1.5,11.55,579.0,1015.8,776.54
2018,1,26,13,0,910.0,76.0,1.5,11.6,572.0,1003.55,768.69
2018,1,26,13,15,866.0,85.0,1.5,11.5,547.5,971.77,748.24
2018,1,26,13,30,822.0,94.0,1.5,11.4,523.0,926.12,718.44
2018,1,26,13,45,850.0,83.0,1.5,11.3,511.0,921.05,716.67
2018,1,26,14,0,878.0,72.0,1.5,11.2,499.0,901.34,704.35
2018,1,26,14,15,851.5,72.5,1.45,11.0,467.5,863.05,678.75
2018,1,26,14,30,825.0,73.0,1.4,10.8,436.0,813.53,645.13
2018,1,26,14,45,755.0,77.0,1.35,10.55,389.5,731.62,587.61
2018,1,26,15,0,685.0,81.0,1.3,10.3,343.0,656.61,534.01
2018,1,26,15,15,530.0,94.0,1.3,10.3,284.0,528.26,436.34
2018,1,26,15,30,375.0,107.0,1.3,10.3,225.0,405.67,338.25
2018,1,26,15,45,238.5,100.5,1.05,9.45,171.5,278.55,233.75
2018,1,26,16,0,102.0,94.0,0.8,8.6,118.0,169.08,140.68
2018,1,26,16,15,86.0,75.5,0.85,8.05,93.0,134.85,111.14
2018,1,26,16,30,70.0,57.0,0.9,7.5,68.0,102.13,81.93
2018,1,26,16,45,54.5,40.0,0.95,7.0,47.0,73.26,55.2
2018,1,26,17,0,39.0,23.0,1.0,6.5,26.0,42.48,19.04
2018,1,26,17,15,30.0,13.0,1.0,6.25,14.0,20.39,0.0
2018,1,26,17,30,21.0,3.0,1.0,6.0,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.05,5.8,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,7,15,16.0,6.5,0.85,4.5,7.0,0.0,0.0
2018,1,27,7,30,32.0,13.0,0.9,5.1,14.0,21.49,0.0
2018,1,27,7,45,64.0,29.5,0.9,5.7,36.0,62.61,40.65
2018,1,27,8,0,96.0,46.0,0.9,6.3,58.0,107.43,84.98
2018,1,27,8,15,138.0,63.0,1.05,6.95,88.0,152.83,125.99
2018,1,27,8,30,180.0,80.0,1.2,7.6,118.0,202.71,170.23
2018,1,27,8,45,337.0,82.5,1.3,8.25,173.0,320.98,271.55
2018,1,27,9,0,494.0,85.0,1.4,8.9,228.0,448.64,377.12
2018,1,27,9,15,644.0,72.5,1.6,9.5,287.5,564.74,470.77
2018,1,27,9,30,794.0,60.0,1.8,10.1,347.0,686.41,563.28
2018,1,27,9,45,824.0,60.5,1.95,10.7,384.5,743.73,603.88
2018,1,27,10,0,854.0,61.0,2.1,11.3,422.0,792.57,638.02
2018,1,27,10,15,868.5,62.5,2.2,11.6,452.5,836.27,668.26
2018,1,27,10,30,883.0,64.0,2.3,11.9,483.0,877.91,696.72
2018,1,27,10,45,892.5,65.0,2.45,12.2,506.5,911.96,720.02
2018,1,27,11,0,902.0,66.0,2.6,12.5,530.0,943.16,741.3
2018,1,27,11,15,908.0,67.0,2.7,12.7,546.5,967.95,757.9
2018,1,27,11,30,914.0,68.0,2.8,12.9,563.0,989.38,772.28
2018,1,27,11,45,916.5,68.5,2.9,13.1,572.0,1003.21,781.51
2018,1,27,12,0,919.0,69.0,3.0,13.3,581.0,1013.38,788.42
2018,1,27,12,15,906.0,72.5,3.05,13.45,578.5,1008.32,784.66
2018,1,27,12,30,893.0,76.0,3.1,13.6,576.0,999.47,778.58
2018,1,27,12,45,788.5,104.5,3.15,13.7,542.5,938.83,736.42
2018,1,27,13,0,684.0,133.0,3.2,13.8,509.0,870.39,688.58
2018,1,27,13,15,656.0,137.5,3.2,13.8,490.5,839.01,666.96
2018,1,27,13,30,628.0,142.0,3.2,13.8,472.0,805.34,643.29
2018,1,27,13,45,724.0,110.0,3.2,13.85,476.0,843.33,671.99
2018,1,27,14,0,820.0,78.0,3.2,13.9,480.0,866.85,689.6
2018,1,27,14,15,840.0,71.0,3.15,13.75,463.0,851.75,679.63
2018,1,27,14,30,860.0,64.0,3.1,13.6,446.0,823.76,660.57
2018,1,27,14,45,841.0,62.5,3.05,13.5,412.0,776.07,626.77
2018,1,27,15,0,822.0,61.0,3.0,13.4,378.0,734.33,597.06
2018,1,27,15,15,794.5,58.5,3.0,13.4,339.0,675.98,554.12
2018,1,27,15,30,767.0,56.0,3.0,13.4,300.0,617.59,510.17
2018,1,27,15,45,711.0,53.5,2.3,12.35,255.0,541.23,448.31
2018,1,27,16,0,655.0,51.0,1.6,11.3,210.0,468.25,386.79
2018,1,27,16,15,540.5,47.5,1.55,10.5,161.0,370.66,305.5
2018,1,27,16,30,426.0,44.0,1.5,9.7,112.0,280.39,227.95
2018,1,27,16,45,369.5,35.0,1.4,8.9,80.0,220.66,172.36
2018,1,27,17,0,313.0,26.0,1.3,8.1,48.0,161.78,93.18
2018,1,27,17,15,169.0,15.0,1.35,7.95,25.5,65.24,0.0
2018,1,27,17,30,25.0,4.0,1.4,7.8,3.0,0.0,0.0
2018,1,27,17,45,12.5,2.0,1.4,7.65,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,28,7,15,80.0,9.0,1.7,5.4,12.0,7.68,0.0
2018,1,28,7,30,160.0,18.0,1.7,5.7,24.0,67.19,0.0
2018,1,28,7,45,229.0,30.5,1.75,5.95,52.5,143.18,100.23
2018,1,28,8,0,298.0,43.0,1.8,6.2,81.0,201.48,162.39
2018,1,28,8,15,443.0,48.5,1.8,6.65,130.5,299.86,249.42
2018,1,28,8,30,588.0,54.0,1.8,7.1,180.0,411.8,345.78
2018,1,28,8,45,670.0,56.0,1.8,7.55,229.0,491.45,413.36
2018,1,28,9,0,752.0,58.0,1.8,8.0,278.0,582.12,487.11
2018,1,28,9,15,789.0,59.5,1.85,8.7,320.0,646.26,536.28
2018,1,28,9,30,826.0,61.0,1.9,9.4,362.0,711.29,583.37
2018,1,28,9,45,853.5,62.0,2.0,10.15,400.5,761.27,618.16
2018,1,28,10,0,881.0,63.0,2.1,10.9,439.0,817.43,656.82
2018,1,28,10,15,896.5,64.0,2.15,11.5,470.0,862.36,686.44
2018,1,28,10,30,912.0,65.0,2.2,12.1,501.0,905.18,714.19
2018,1,28,10,45,922.5,66.5,2.25,12.75,526.0,941.69,737.03
2018,1,28,11,0,933.0,68.0,2.3,13.4,551.0,975.28,757.68
2018,1,28,11,15,939.5,68.5,2.35,13.8,568.0,1000.58,773.25
2018,1,28,11,30,946.0,69.0,2.4,14.2,585.0,1022.41,786.56
2018,1,28,11,45,949.5,69.5,2.4,14.6,594.5,1037.67,794.94
2018,1,28,12,0,953.0,70.0,2.4,15.0,604.0,1049.15,800.97
2018,1,28,12,15,953.0,70.0,2.45,15.2,605.5,1052.61,802.99
2018,1,28,12,30,953.0,70.0,2.5,15.4,607.0,1052.16,802.65
2018,1,28,12,45,950.5,70.5,2.55,15.6,601.0,1045.98,798.68
2018,1,28,13,0,948.0,71.0,2.6,15.8,595.0,1035.95,792.32
2018,1,28,13,15,943.0,70.0,2.6,15.8,580.5,1017.73,780.65
2018,1,28,13,30,938.0,69.0,2.6,15.8,566.0,995.89,766.68
2018,1,28,13,45,930.5,68.0,2.6,15.8,545.0,968.23,748.8
2018,1,28,14,0,923.0,67.0,2.6,15.8,524.0,937.34,728.7
2018,1,28,14,15,910.5,66.0,2.5,15.6,495.5,899.0,702.96
2018,1,28,14,30,898.0,65.0,2.4,15.4,467.0,858.14,675.3
2018,1,28,14,45,879.0,63.5,2.35,15.25,432.0,809.07,641.72
2018,1,28,15,0,860.0,62.0,2.3,15.1,397.0,758.51,606.57
2018,1,28,15,15,832.5,59.5,2.3,15.1,356.5,705.81,569.11
2018,1,28,15,30,805.0,57.0,2.3,15.1,316.0,645.64,525.03
2018,1,28,15,45,688.5,54.5,1.75,13.65,254.5,528.55,433.68
2018,1,28,16,0,572.0,52.0,1.2,12.2,193.0,424.27,349.11
2018,1,28,16,15,487.5,45.5,1.2,11.45,149.0,339.86,279.34
2018,1,28,16,30,403.0,39.0,1.2,10.7,105.0,263.67,213.76
2018,1,28,16,45,323.0,31.5,1.15,9.95,73.5,197.15,153.86
2018,1,28,17,0,243.0,24.0,1.1,9.2,42.0,135.62,82.94
2018,1,28,17,15,134.0,13.5,1.1,9.0,22.0,53.15,0.0
2018,1,28,17,30,25.0,3.0,1.1,8.8,2.0,0.0,0.0
2018,1,28,17,45,12.5,1.5,1.1,8.6,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,29,7,15,1.0,4.5,2.2,6.55,4.5,3.84,0.0
2018,1,29,7,30,2.0,9.0,2.2,6.8,9.0,8.33,0.0
2018,1,29,7,45,1.0,19.5,2.2,7.1,19.5,16.47,7.11
2018,1,29,8,0,0.0,30.0,2.2,7.4,30.0,24.79,15.5
2018,1,29,8,15,0.0,42.0,2.2,7.9,42.0,35.2,24.9
2018,1,29,8,30,0.0,54.0,2.2,8.4,54.0,45.88,34.42
2018,1,29,8,45,0.0,68.0,2.15,8.85,68.0,58.64,45.61
2018,1,29,9,0,0.0,82.0,2.1,9.3,82.0,71.45,56.67
2018,1,29,9,15,0.0,82.0,2.05,10.0,82.0,70.12,55.32
2018,1,29,9,30,0.0,82.0,2.0,10.7,82.0,69.28,54.35
2018,1,29,9,45,6.5,115.0,1.95,11.35,118.0,106.23,85.81
2018,1,29,10,0,13.0,148.0,1.9,12.0,154.0,144.98,118.14
2018,1,29,10,15,33.5,167.0,1.9,12.7,183.0,196.5,160.92
2018,1,29,10,30,54.0,186.0,1.9,13.4,212.0,236.91,193.79
2018,1,29,10,45,108.0,211.5,1.95,14.05,266.5,336.4,274.32
2018,1,29,11,0,162.0,237.0,2.0,14.7,321.0,420.76,340.44
2018,1,29,11,15,121.5,234.5,1.95,15.15,298.5,381.04,306.88
2018,1,29,11,30,81.0,232.0,1.9,15.6,276.0,318.98,256.52
2018,1,29,11,45,90.0,241.5,1.9,16.0,291.5,339.85,272.86
2018,1,29,12,0,99.0,251.0,1.9,16.4,307.0,360.85,288.82
2018,1,29,12,15,109.5,245.5,1.85,16.25,307.5,364.59,292.1
2018,1,29,12,30,120.0,240.0,1.8,16.1,308.0,389.69,311.81
2018,1,29,12,45,106.0,231.0,1.7,15.95,290.5,364.2,291.59
2018,1,29,13,0,92.0,222.0,1.6,15.8,273.0,317.78,255.39
2018,1,29,13,15,79.0,214.0,1.45,15.45,257.0,294.94,237.46
2018,1,29,13,30,66.0,206.0,1.3,15.1,241.0,272.41,219.56
2018,1,29,13,45,99.5,208.5,1.15,14.75,259.0,306.58,248.16
2018,1,29,14,0,133.0,211.0,1.0,14.4,277.0,358.13,289.41
2018,1,29,14,15,253.5,190.0,1.15,14.3,307.5,454.59,368.05
2018,1,29,14,30,374.0,169.0,1.3,14.2,338.0,523.49,424.14
2018,1,29,14,45,241.0,163.0,1.45,14.1,269.0,394.83,322.82
2018,1,29,15,0,108.0,157.0,1.6,14.0,200.0,259.62,213.31
2018,1,29,15,15,104.0,141.5,1.6,14.0,179.5,234.92,193.89
2018,1,29,15,30,100.0,126.0,1.6,14.0,159.0,210.49,173.89
2018,1,29,15,45,114.0,112.5,1.35,13.05,145.0,200.57,166.21
2018,1,29,16,0,128.0,99.0,1.1,12.1,131.0,189.37,156.82
2018,1,29,16,15,102.0,80.5,1.1,11.45,103.0,148.45,121.56
2018,1,29,16,30,76.0,62.0,1.1,10.8,75.0,110.15,88.02
2018,1,29,16,45,66.0,45.0,1.05,10.1,53.5,83.54,63.72
2018,1,29,17,0,56.0,28.0,1.0,9.4,32.0,56.07,33.77
2018,1,29,17,15,39.0,16.0,1.0,9.1,18.0,25.78,0.0
2018,1,29,17,30,22.0,4.0,1.0,8.8,4.0,0.0,0.0
2018,1,29,17,45,11.0,2.0,1.0,8.45,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,30,7,15,53.0,8.5,1.1,7.1,11.0,21.36,0.0
2018,1,30,7,30,106.0,17.0,1.3,7.8,22.0,62.34,0.0
2018,1,30,7,45,253.0,28.5,1.45,8.5,57.5,151.03,108.3
2018,1,30,8,0,400.0,40.0,1.6,9.2,93.0,243.96,195.0
2018,1,30,8,15,322.0,59.0,1.6,9.65,112.5,247.88,204.01
2018,1,30,8,30,244.0,78.0,1.6,10.1,132.0,233.44,194.93
2018,1,30,8,45,271.5,94.0,1.6,10.6,166.0,281.0,236.2
2018,1,30,9,0,299.0,110.0,1.6,11.1,200.0,330.9,277.92
2018,1,30,9,15,318.0,124.0,1.6,11.8,231.5,374.42,312.94
2018,1,30,9,30,337.0,138.0,1.6,12.5,263.0,418.99,347.78
2018,1,30,9,45,368.0,148.0,1.65,13.2,297.0,485.77,399.06
2018,1,30,10,0,399.0,158.0,1.7,13.9,331.0,538.18,438.11
2018,1,30,10,15,457.5,157.5,1.7,14.4,369.0,603.06,486.57
2018,1,30,10,30,516.0,157.0,1.7,14.9,407.0,669.95,535.17
2018,1,30,10,45,567.0,151.0,1.7,15.4,438.0,724.73,573.19
2018,1,30,11,0,618.0,145.0,1.7,15.9,469.0,789.32,616.96
2018,1,30,11,15,767.0,110.0,1.65,16.3,525.0,904.53,694.17
2018,1,30,11,30,916.0,75.0,1.6,16.7,581.0,1001.96,755.88
2018,1,30,11,45,897.5,81.0,1.55,17.05,584.0,1002.32,752.56
2018,1,30,12,0,879.0,87.0,1.5,17.4,587.0,998.56,747.96
2018,1,30,12,15,893.5,83.5,1.45,17.7,593.0,1011.92,754.94
2018,1,30,12,30,908.0,80.0,1.4,18.0,599.0,1021.61,759.38
2018,1,30,12,45,897.0,81.5,1.35,18.25,589.5,1008.49,749.35
2018,1,30,13,0,886.0,83.0,1.3,18.5,580.0,991.82,737.5
2018,1,30,13,15,897.5,79.0,1.3,18.55,572.0,986.68,734.78
2018,1,30,13,30,909.0,75.0,1.3,18.6,564.0,977.57,729.46
2018,1,30,13,45,901.0,73.5,1.3,18.65,542.5,949.39,711.79
2018,1,30,14,0,893.0,72.0,1.3,18.7,521.0,918.11,692.26
2018,1,30,14,15,884.5,70.0,1.35,18.5,494.0,882.81,671.29
2018,1,30,14,30,876.0,68.0,1.4,18.3,467.0,844.83,648.18
2018,1,30,14,45,847.0,67.5,1.45,18.1,430.0,797.56,618.14
2018,1,30,15,0,818.0,67.0,1.5,17.9,393.0,740.89,580.75
2018,1,30,15,15,807.0,62.0,1.5,17.9,356.5,691.48,546.8
2018,1,30,15,30,796.0,57.0,1.5,17.9,320.0,640.61,510.8
2018,1,30,15,45,737.5,56.0,1.25,16.3,273.5,562.8,452.81
2018,1,30,16,0,679.0,55.0,1.0,14.7,227.0,488.31,394.59
2018,1,30,16,15,521.5,54.5,1.0,13.9,171.5,369.31,299.25
2018,1,30,16,30,364.0,54.0,1.0,13.1,116.0,258.66,207.81
2018,1,30,16,45,353.5,40.5,1.05,12.3,85.5,219.46,171.02
2018,1,30,17,0,343.0,27.0,1.1,11.5,55.0,177.82,118.65
2018,1,30,17,15,203.0,17.0,1.1,11.3,30.5,77.67,0.0
2018,1,30,17,30,63.0,7.0,1.1,11.1,6.0,0.0,0.0
2018,1,30,17,45,31.5,3.5,1.1,10.95,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,31,7,15,121.0,10.0,1.05,7.2,15.5,40.59,0.0
2018,1,31,7,30,242.0,20.0,1.1,8.0,31.0,109.95,0.0
2018,1,31,7,45,392.5,28.0,1.2,8.85,70.5,203.36,147.62
2018,1,31,8,0,543.0,36.0,1.3,9.7,110.0,297.53,236.5
2018,1,31,8,15,619.5,41.0,1.2,10.2,155.5,373.9,304.44
2018,1,31,8,30,696.0,46.0,1.1,10.7,201.0,457.04,374.82
2018,1,31,8,45,743.5,49.5,1.0,11.2,246.5,527.43,431.98
2018,1,31,9,0,791.0,53.0,0.9,11.7,292.0,600.73,488.36
2018,1,31,9,15,791.0,60.5,0.9,12.25,328.0,648.24,522.61
2018,1,31,9,30,791.0,68.0,0.9,12.8,364.0,693.48,553.28
2018,1,31,9,45,806.5,72.0,0.95,13.4,399.5,744.24,587.56
2018,1,31,10,0,822.0,76.0,1.0,14.0,435.0,793.59,619.98
2018,1,31,10,15,841.5,77.0,1.15,14.35,466.5,840.96,652.45
2018,1,31,10,30,861.0,78.0,1.3,14.7,498.0,886.55,683.35
2018,1,31,10,45,890.0,74.5,1.45,15.05,527.5,923.15,707.88
2018,1,31,11,0,919.0,71.0,1.6,15.4,557.0,967.13,737.37
2018,1,31,11,15,933.5,70.0,1.65,15.65,577.0,998.1,756.71
2018,1,31,11,30,948.0,69.0,1.7,15.9,597.0,1025.89,774.08
2018,1,31,11,45,950.5,69.5,1.8,16.1,606.0,1040.37,783.67
2018,1,31,12,0,953.0,70.0,1.9,16.3,615.0,1051.03,791.04
2018,1,31,12,15,949.5,71.0,2.0,16.5,615.5,1052.44,792.5
2018,1,31,12,30,946.0,72.0,2.1,16.7,616.0,1049.93,791.6
2018,1,31,12,45,909.0,81.5,2.2,16.85,600.0,1021.11,773.49
2018,1,31,13,0,872.0,91.0,2.3,17.0,584.0,1000.16,760.88
2018,1,31,13,15,777.0,113.0,2.35,17.05,544.5,929.27,713.75
2018,1,31,13,30,682.0,135.0,2.4,17.1,505.0,851.14,661.09
2018,1,31,13,45,681.5,128.0,2.45,17.15,485.5,827.38,646.1
2018,1,31,14,0,681.0,121.0,2.5,17.2,466.0,800.82,628.54
2018,1,31,14,15,731.0,100.0,2.4,17.05,452.0,799.2,628.3
2018,1,31,14,30,781.0,79.0,2.3,16.9,438.0,787.03,620.34
2018,1,31,14,45,783.0,71.5,2.25,16.75,409.0,750.94,595.52
2018,1,31,15,0,785.0,64.0,2.2,16.6,380.0,711.97,568.49
2018,1,31,15,15,726.0,68.0,2.2,16.6,337.5,639.69,516.09
2018,1,31,15,30,667.0,72.0,2.2,16.6,295.0,573.7,466.62
2018,1,31,15,45,596.5,69.0,1.65,15.3,248.5,491.54,401.67
2018,1,31,16,0,526.0,66.0,1.1,14.0,202.0,414.5,338.81
2018,1,31,16,15,443.5,59.5,1.1,13.2,159.0,332.79,271.93
2018,1,31,16,30,361.0,53.0,1.1,12.4,116.0,255.71,206.66
2018,1,31,16,45,296.5,41.5,1.1,11.65,83.0,194.21,152.21
2018,1,31,17,0,232.0,30.0,1.1,10.9,50.0,140.07,96.27
2018,1,31,17,15,140.0,17.0,1.15,10.75,27.0,58.1,0.0
2018,1,31,17,30,48.0,4.0,1.2,10.6,4.0,3.41,0.0
2018,1,31,17,45,24.0,2.0,1.2,10.45,2.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,1,7,15,34.0,9.0,1.05,8.9,10.5,16.65,0.0
2018,2,1,7,30,68.0,18.0,1.1,9.5,21.0,46.52,0.0
2018,2,1,7,45,115.5,34.0,1.15,10.15,47.0,94.17,67.66
2018,2,1,8,0,163.0,50.0,1.2,10.8,73.0,139.21,110.3
2018,2,1,8,15,200.5,66.0,1.2,11.25,104.5,184.69,151.05
2018,2,1,8,30,238.0,82.0,1.2,11.7,136.0,234.19,194.31
2018,2,1,8,45,274.5,97.0,1.2,12.2,171.5,285.52,237.93
2018,2,1,9,0,311.0,112.0,1.2,12.7,207.0,340.19,282.97
2018,2,1,9,15,357.0,122.0,1.25,13.35,245.5,413.46,341.28
2018,2,1,9,30,403.0,132.0,1.3,14.0,284.0,476.34,389.9
