Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,45,472.5,50.0,4.25,8.75,134.5,279.83,228.37
2018,2,11,17,0,392.0,42.0,4.1,8.4,91.0,210.55,164.2
2018,2,11,17,15,260.0,30.0,4.1,8.25,56.5,128.82,82.04
2018,2,11,17,30,128.0,18.0,4.1,8.1,22.0,47.47,0.0
2018,2,11,17,45,64.0,9.0,4.05,7.95,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.0,7.65,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.95,7.6,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,7.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,12,6,45,14.0,1.5,1.2,3.9,1.5,0.0,0.0
2018,2,12,7,0,28.0,3.0,1.2,4.4,3.0,0.0,0.0
2018,2,12,7,15,54.5,17.5,1.45,5.2,21.0,28.82,0.0
2018,2,12,7,30,81.0,32.0,1.7,6.0,39.0,70.53,46.84
2018,2,12,7,45,146.0,48.0,2.0,6.8,70.0,117.28,91.9
2018,2,12,8,0,211.0,64.0,2.3,7.6,101.0,171.47,140.52
2018,2,12,8,15,269.5,77.5,2.4,8.05,139.5,237.47,198.93
2018,2,12,8,30,328.0,91.0,2.5,8.5,178.0,300.74,254.19
2018,2,12,8,45,318.0,110.0,2.6,8.95,207.0,321.97,272.94
2018,2,12,9,0,308.0,129.0,2.7,9.4,236.0,353.46,299.13
2018,2,12,9,15,429.5,126.0,2.7,9.7,295.5,465.39,391.66
2018,2,12,9,30,551.0,123.0,2.7,10.0,355.0,573.53,478.2
2018,2,12,9,45,729.0,95.0,2.65,10.3,430.5,715.08,586.36
2018,2,12,10,0,907.0,67.0,2.6,10.6,506.0,845.93,680.05
2018,2,12,10,15,920.5,68.0,2.65,10.85,538.5,891.2,709.9
2018,2,12,10,30,934.0,69.0,2.7,11.1,571.0,934.08,738.5
2018,2,12,10,45,943.5,70.0,2.7,11.35,596.5,970.61,761.92
2018,2,12,11,0,953.0,71.0,2.7,11.6,622.0,1004.01,783.06
2018,2,12,11,15,958.5,71.5,2.7,11.75,640.0,1029.56,799.0
2018,2,12,11,30,964.0,72.0,2.7,11.9,658.0,1051.46,812.54
2018,2,12,11,45,967.0,73.0,2.7,12.1,668.5,1067.69,822.19
2018,2,12,12,0,970.0,74.0,2.7,12.3,679.0,1079.97,829.35
2018,2,12,12,15,943.0,82.5,2.75,12.35,672.0,1067.31,820.85
2018,2,12,12,30,916.0,91.0,2.8,12.4,665.0,1050.37,809.84
2018,2,12,12,45,914.5,90.5,2.8,12.45,659.0,1044.24,805.88
2018,2,12,13,0,913.0,90.0,2.8,12.5,653.0,1034.3,799.36
2018,2,12,13,15,930.0,83.0,2.85,12.5,645.5,1030.8,798.13
2018,2,12,13,30,947.0,76.0,2.9,12.5,638.0,1022.87,793.95
2018,2,12,13,45,939.5,75.0,2.9,12.5,616.0,994.75,775.47
2018,2,12,14,0,932.0,74.0,2.9,12.5,594.0,963.28,754.83
2018,2,12,14,15,921.0,72.5,2.9,12.4,565.0,924.87,729.5
2018,2,12,14,30,910.0,71.0,2.9,12.3,536.0,883.71,702.03
2018,2,12,14,45,894.0,69.0,2.9,12.2,500.0,835.28,668.97
2018,2,12,15,0,878.0,67.0,2.9,12.1,464.0,785.0,634.09
2018,2,12,15,15,855.5,65.0,2.9,12.1,423.0,735.05,598.61
2018,2,12,15,30,833.0,63.0,2.9,12.1,382.0,677.0,556.23
2018,2,12,15,45,786.5,61.0,2.45,11.55,333.5,602.95,497.97
2018,2,12,16,0,740.0,59.0,2.0,11.0,285.0,531.25,439.19
2018,2,12,16,15,697.0,54.0,1.8,10.1,239.0,460.92,381.16
2018,2,12,16,30,654.0,49.0,1.6,9.2,193.0,393.61,323.16
2018,2,12,16,45,580.5,42.5,1.35,8.35,147.5,314.96,253.78
2018,2,12,17,0,507.0,36.0,1.1,7.5,102.0,247.59,191.62
2018,2,12,17,15,355.5,27.0,1.15,7.2,63.5,157.27,103.63
2018,2,12,17,30,204.0,18.0,1.2,6.9,25.0,66.4,0.0
2018,2,12,17,45,102.0,9.0,1.2,6.65,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,1.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,13,6,45,26.5,3.0,0.95,2.55,3.0,0.0,0.0
2018,2,13,7,0,53.0,6.0,0.9,3.0,6.0,5.12,0.0
2018,2,13,7,15,205.5,18.5,1.0,3.8,34.5,68.04,0.0
2018,2,13,7,30,358.0,31.0,1.1,4.6,63.0,164.31,114.9
2018,2,13,7,45,478.5,38.0,1.2,5.35,108.5,241.12,190.24
2018,2,13,8,0,599.0,45.0,1.3,6.1,154.0,328.04,267.89
2018,2,13,8,15,662.0,50.0,1.2,6.85,202.5,401.41,332.37
2018,2,13,8,30,725.0,55.0,1.1,7.6,251.0,480.26,398.25
2018,2,13,8,45,765.0,59.0,1.05,8.35,298.5,549.22,453.44
2018,2,13,9,0,805.0,63.0,1.0,9.1,346.0,620.36,507.58
2018,2,13,9,15,834.5,65.5,1.05,9.9,390.5,684.05,553.8
2018,2,13,9,30,864.0,68.0,1.1,10.7,435.0,748.01,597.42
2018,2,13,9,45,886.0,68.5,1.15,11.55,474.0,795.95,628.28
2018,2,13,10,0,908.0,69.0,1.2,12.4,513.0,849.51,662.57
2018,2,13,10,15,919.0,71.0,1.15,12.9,545.0,893.96,689.12
2018,2,13,10,30,930.0,73.0,1.1,13.4,577.0,935.87,713.45
2018,2,13,10,45,938.5,74.5,1.05,13.85,602.5,972.03,733.61
2018,2,13,11,0,947.0,76.0,1.0,14.3,628.0,1005.02,751.43
2018,2,13,11,15,952.5,76.5,0.9,14.55,646.0,1030.48,763.65
2018,2,13,11,30,958.0,77.0,0.8,14.8,664.0,1052.3,773.43
2018,2,13,11,45,961.0,77.5,0.65,15.05,674.0,1067.83,777.88
2018,2,13,12,0,964.0,78.0,0.5,15.3,684.0,1079.43,779.83
2018,2,13,12,15,964.5,78.5,0.4,15.45,686.0,1084.48,779.47
2018,2,13,12,30,965.0,79.0,0.3,15.6,688.0,1085.47,776.96
2018,2,13,12,45,963.5,78.5,0.2,15.7,682.0,1079.11,770.56
2018,2,13,13,0,962.0,78.0,0.1,15.8,676.0,1068.72,762.43
2018,2,13,13,15,957.0,77.5,0.2,15.85,661.5,1050.91,754.08
2018,2,13,13,30,952.0,77.0,0.3,15.9,647.0,1029.31,743.93
2018,2,13,13,45,944.5,76.0,0.35,15.95,624.5,1001.06,728.57
2018,2,13,14,0,937.0,75.0,0.4,16.0,602.0,969.41,711.1
2018,2,13,14,15,925.0,74.0,0.5,15.9,572.5,930.54,690.32
2018,2,13,14,30,913.0,73.0,0.6,15.8,543.0,888.96,667.36
2018,2,13,14,45,896.5,71.0,0.7,15.7,507.0,839.95,638.75
2018,2,13,15,0,880.0,69.0,0.8,15.6,471.0,789.12,608.03
2018,2,13,15,15,857.5,66.5,0.8,15.6,429.5,738.36,574.71
2018,2,13,15,30,835.0,64.0,0.8,15.6,388.0,679.52,534.78
2018,2,13,15,45,803.0,61.0,0.75,14.8,342.5,613.53,487.94
2018,2,13,16,0,771.0,58.0,0.7,14.0,297.0,548.48,439.09
2018,2,13,16,15,723.0,54.0,0.8,13.25,249.0,474.88,382.46
2018,2,13,16,30,675.0,50.0,0.9,12.5,201.0,404.69,325.29
2018,2,13,16,45,597.0,43.5,1.0,11.75,153.5,322.82,256.03
2018,2,13,17,0,519.0,37.0,1.1,11.0,106.0,252.67,193.46
2018,2,13,17,15,367.5,27.5,1.1,10.65,66.5,162.14,108.33
2018,2,13,17,30,216.0,18.0,1.1,10.3,27.0,69.24,0.0
2018,2,13,17,45,108.0,9.0,1.15,9.95,13.5,7.68,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,2,14,6,45,28.5,3.5,0.3,6.55,3.5,0.0,0.0
2018,2,14,7,0,57.0,7.0,0.3,6.7,7.0,17.12,0.0
2018,2,14,7,15,213.5,20.0,0.4,7.2,37.0,82.87,0.0
2018,2,14,7,30,370.0,33.0,0.5,7.7,67.0,169.5,119.07
2018,2,14,7,45,470.5,41.0,0.65,8.25,111.0,240.85,187.76
2018,2,14,8,0,571.0,49.0,0.8,8.8,155.0,323.38,260.68
2018,2,14,8,15,556.5,61.5,0.85,9.3,189.0,364.8,299.12
2018,2,14,8,30,542.0,74.0,0.9,9.8,223.0,403.6,333.36
2018,2,14,8,45,596.5,80.5,0.95,10.3,271.0,474.96,391.61
2018,2,14,9,0,651.0,87.0,1.0,10.8,319.0,550.46,450.64
2018,2,14,9,15,740.0,80.5,1.15,11.4,374.5,638.57,518.37
2018,2,14,9,30,829.0,74.0,1.3,12.0,430.0,729.19,583.59
2018,2,14,9,45,595.5,116.5,1.45,12.65,384.0,634.4,511.33
2018,2,14,10,0,362.0,159.0,1.6,13.3,338.0,505.19,409.77
2018,2,14,10,15,240.0,202.5,1.7,13.6,324.0,444.5,360.38
2018,2,14,10,30,118.0,246.0,1.8,13.9,310.0,375.3,302.56
2018,2,14,10,45,91.5,248.0,1.95,14.25,299.0,336.47,271.35
2018,2,14,11,0,65.0,250.0,2.1,14.6,288.0,314.66,252.95
2018,2,14,11,15,116.0,261.0,2.2,14.85,331.5,398.26,319.65
2018,2,14,11,30,167.0,272.0,2.3,15.1,375.0,463.44,370.57
2018,2,14,11,45,255.0,273.0,2.45,15.35,433.0,576.69,457.88
2018,2,14,12,0,343.0,274.0,2.6,15.6,491.0,668.99,527.61
2018,2,14,12,15,507.0,222.5,2.7,15.65,544.5,799.26,625.99
2018,2,14,12,30,671.0,171.0,2.8,15.7,598.0,916.26,710.09
2018,2,14,12,45,762.0,141.5,2.85,15.75,622.0,971.18,747.52
2018,2,14,13,0,853.0,112.0,2.9,15.8,646.0,1013.34,776.55
2018,2,14,13,15,853.0,109.5,2.95,15.65,633.5,999.1,767.83
2018,2,14,13,30,853.0,107.0,3.0,15.5,621.0,981.24,757.26
2018,2,14,13,45,889.5,92.5,3.05,15.4,612.0,980.03,758.2
2018,2,14,14,0,926.0,78.0,3.1,15.3,603.0,963.2,748.28
2018,2,14,14,15,914.5,77.0,3.15,15.0,574.0,925.03,724.07
2018,2,14,14,30,903.0,76.0,3.2,14.7,545.0,884.16,697.81
2018,2,14,14,45,887.5,73.5,3.25,14.4,509.0,835.66,665.62
2018,2,14,15,0,872.0,71.0,3.3,14.1,473.0,785.28,631.49
2018,2,14,15,15,849.5,68.5,3.3,14.1,431.5,734.78,595.67
2018,2,14,15,30,827.0,66.0,3.3,14.1,390.0,676.2,552.98
2018,2,14,15,45,760.0,67.0,3.15,13.05,337.5,592.36,489.21
2018,2,14,16,0,693.0,68.0,3.0,12.0,285.0,515.84,428.35
2018,2,14,16,15,681.5,59.5,2.75,11.05,244.5,457.88,380.18
2018,2,14,16,30,670.0,51.0,2.5,10.1,204.0,403.0,331.99
2018,2,14,16,45,593.0,44.5,2.2,9.2,156.5,321.79,260.33
2018,2,14,17,0,516.0,38.0,1.9,8.3,109.0,252.16,196.44
2018,2,14,17,15,365.0,29.0,1.9,7.85,69.0,162.5,112.43
2018,2,14,17,30,214.0,20.0,1.9,7.4,29.0,70.29,0.0
2018,2,14,17,45,107.0,10.0,1.9,7.0,14.5,8.54,0.0
2018,2,14,18,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,15,6,45,24.0,4.0,2.05,3.1,4.0,0.0,0.0
2018,2,15,7,0,48.0,8.0,2.2,3.5,8.0,16.18,0.0
2018,2,15,7,15,153.0,21.5,2.4,4.1,34.0,69.61,0.0
2018,2,15,7,30,258.0,35.0,2.6,4.7,60.0,135.81,98.6
2018,2,15,7,45,452.5,40.0,2.85,5.3,114.0,232.86,185.87
2018,2,15,8,0,647.0,45.0,3.1,5.9,168.0,348.9,287.94
2018,2,15,8,15,708.0,49.5,3.15,6.55,218.0,423.44,355.21
2018,2,15,8,30,769.0,54.0,3.2,7.2,268.0,503.21,424.38
2018,2,15,8,45,808.5,57.0,3.25,7.85,316.5,573.07,482.93
2018,2,15,9,0,848.0,60.0,3.3,8.5,365.0,644.93,540.75
2018,2,15,9,15,875.0,62.0,3.4,9.1,410.0,702.3,584.28
2018,2,15,9,30,902.0,64.0,3.5,9.7,455.0,764.94,629.64
2018,2,15,9,45,924.0,65.0,3.6,10.3,496.0,821.95,669.71
2018,2,15,10,0,946.0,66.0,3.7,10.9,537.0,877.74,708.11
2018,2,15,10,15,960.5,67.0,3.8,11.4,571.0,925.41,740.25
2018,2,15,10,30,975.0,68.0,3.9,11.9,605.0,970.61,770.28
2018,2,15,10,45,985.0,68.5,3.95,12.4,631.5,1008.24,794.31
2018,2,15,11,0,995.0,69.0,4.0,12.9,658.0,1042.59,815.92
2018,2,15,11,15,1001.0,69.0,4.05,13.2,676.5,1068.93,832.5
2018,2,15,11,30,1007.0,69.0,4.1,13.5,695.0,1091.43,846.54
2018,2,15,11,45,1011.0,69.0,4.1,13.75,705.5,1107.96,856.35
2018,2,15,12,0,1015.0,69.0,4.1,14.0,716.0,1120.35,863.5
2018,2,15,12,15,1015.5,69.0,4.1,14.15,718.0,1124.96,865.87
2018,2,15,12,30,1016.0,69.0,4.1,14.3,720.0,1125.29,865.57
2018,2,15,12,45,1014.0,69.5,4.1,14.45,714.0,1119.43,861.29
2018,2,15,13,0,1012.0,70.0,4.1,14.6,708.0,1109.33,854.36
2018,2,15,13,15,1008.0,69.0,4.05,14.6,693.0,1091.17,842.19
2018,2,15,13,30,1004.0,68.0,4.0,14.6,678.0,1068.97,827.45
2018,2,15,13,45,997.0,67.5,3.95,14.6,655.5,1040.65,808.6
2018,2,15,14,0,990.0,67.0,3.9,14.6,633.0,1008.71,787.31
2018,2,15,14,15,980.0,66.0,3.85,14.5,603.0,970.0,761.52
2018,2,15,14,30,970.0,65.0,3.8,14.4,573.0,928.26,733.46
2018,2,15,14,45,955.5,63.0,3.7,14.25,536.0,878.72,699.38
2018,2,15,15,0,941.0,61.0,3.6,14.1,499.0,826.99,663.34
2018,2,15,15,15,920.5,59.5,3.6,14.1,456.5,769.56,622.65
2018,2,15,15,30,900.0,58.0,3.6,14.1,414.0,711.13,580.41
2018,2,15,15,45,871.0,55.5,2.85,13.15,367.0,645.24,529.42
2018,2,15,16,0,842.0,53.0,2.1,12.2,320.0,579.96,475.58
2018,2,15,16,15,797.0,49.0,1.9,11.05,270.0,508.83,417.83
2018,2,15,16,30,752.0,45.0,1.7,9.9,220.0,436.27,356.44
2018,2,15,16,45,677.0,40.0,1.5,8.8,170.0,353.16,284.1
2018,2,15,17,0,602.0,35.0,1.3,7.7,120.0,277.41,215.46
2018,2,15,17,15,442.0,27.5,1.35,7.3,76.5,180.73,126.51
2018,2,15,17,30,282.0,20.0,1.4,6.9,33.0,98.71,0.0
2018,2,15,17,45,141.0,10.0,1.4,6.55,16.5,35.24,0.0
2018,2,15,18,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,16,6,45,52.5,5.0,1.0,4.55,5.5,0.0,0.0
2018,2,16,7,0,105.0,10.0,0.9,4.9,11.0,28.91,0.0
2018,2,16,7,15,274.5,20.0,0.9,5.6,43.0,99.85,2.74
2018,2,16,7,30,444.0,30.0,0.9,6.3,75.0,190.03,137.65
2018,2,16,7,45,540.5,37.0,0.95,7.0,121.5,259.53,203.97
2018,2,16,8,0,637.0,44.0,1.0,7.7,168.0,343.49,278.45
2018,2,16,8,15,695.0,48.5,1.1,8.35,217.0,415.85,341.97
2018,2,16,8,30,753.0,53.0,1.2,9.0,266.0,493.21,407.02
2018,2,16,8,45,790.0,57.0,1.3,9.65,314.0,561.88,462.71
2018,2,16,9,0,827.0,61.0,1.4,10.3,362.0,632.41,517.64
2018,2,16,9,15,852.0,63.5,1.45,10.9,406.0,694.08,562.58
2018,2,16,9,30,877.0,66.0,1.5,11.5,450.0,748.84,600.03
2018,2,16,9,45,895.0,68.0,1.55,12.1,489.0,802.94,636.18
2018,2,16,10,0,913.0,70.0,1.6,12.7,528.0,855.57,670.52
2018,2,16,10,15,925.5,71.0,1.7,13.1,560.5,900.38,699.95
2018,2,16,10,30,938.0,72.0,1.8,13.5,593.0,942.7,727.44
2018,2,16,10,45,946.5,73.5,1.85,13.95,619.0,979.17,749.98
2018,2,16,11,0,955.0,75.0,1.9,14.4,645.0,1012.44,770.28
2018,2,16,11,15,960.5,75.5,1.95,14.7,663.0,1038.12,785.93
2018,2,16,11,30,966.0,76.0,2.0,15.0,681.0,1060.11,799.26
2018,2,16,11,45,968.5,76.5,2.05,15.3,691.0,1075.26,808.23
2018,2,16,12,0,971.0,77.0,2.1,15.6,701.0,1086.41,814.79
2018,2,16,12,15,971.0,77.5,2.1,15.75,703.0,1090.96,816.99
2018,2,16,12,30,971.0,78.0,2.1,15.9,705.0,1091.39,816.77
2018,2,16,12,45,969.5,78.0,2.15,16.1,699.0,1085.57,813.24
2018,2,16,13,0,968.0,78.0,2.2,16.3,693.0,1075.69,807.28
2018,2,16,13,15,964.0,77.5,2.25,16.3,679.0,1058.69,797.4
2018,2,16,13,30,960.0,77.0,2.3,16.3,665.0,1037.83,785.1
2018,2,16,13,45,953.0,76.0,2.35,16.3,642.5,1009.75,768.02
2018,2,16,14,0,946.0,75.0,2.4,16.3,620.0,978.22,748.59
2018,2,16,14,15,935.0,74.0,2.4,16.15,590.5,939.82,724.25
2018,2,16,14,30,924.0,73.0,2.4,16.0,561.0,898.61,697.78
2018,2,16,14,45,908.0,71.5,2.4,15.85,524.5,850.05,665.82
2018,2,16,15,0,892.0,70.0,2.4,15.7,488.0,799.58,632.03
2018,2,16,15,15,870.5,67.0,2.4,15.7,446.0,741.55,591.74
2018,2,16,15,30,849.0,64.0,2.4,15.7,404.0,688.68,554.49
2018,2,16,15,45,818.5,61.0,1.9,14.65,358.0,622.82,504.24
2018,2,16,16,0,788.0,58.0,1.4,13.6,312.0,557.74,452.06
2018,2,16,16,15,744.0,54.0,1.3,12.65,263.5,485.31,394.41
2018,2,16,16,30,700.0,50.0,1.2,11.7,215.0,415.9,336.58
2018,2,16,16,45,627.0,44.0,1.15,10.7,166.5,335.29,267.71
2018,2,16,17,0,554.0,38.0,1.1,9.7,118.0,261.89,202.33
2018,2,16,17,15,416.0,29.5,1.15,9.5,76.5,177.89,125.33
2018,2,16,17,30,278.0,21.0,1.2,9.3,35.0,98.89,0.0
2018,2,16,17,45,139.0,10.5,1.2,9.1,17.5,35.11,0.0
2018,2,16,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,17,6,45,53.0,5.5,0.8,6.85,6.0,0.0,0.0
2018,2,17,7,0,106.0,11.0,0.8,7.2,12.0,29.88,0.0
2018,2,17,7,15,273.5,21.5,0.8,7.9,45.0,101.48,20.07
2018,2,17,7,30,441.0,32.0,0.8,8.6,78.0,190.74,138.33
2018,2,17,7,45,535.0,39.0,0.85,9.3,124.5,262.36,204.8
2018,2,17,8,0,629.0,46.0,0.9,10.0,171.0,341.93,274.86
2018,2,17,8,15,685.5,50.5,0.85,10.7,219.5,413.26,336.04
2018,2,17,8,30,742.0,55.0,0.8,11.4,268.0,489.39,398.09
2018,2,17,8,45,778.0,59.0,0.7,12.1,315.5,556.96,450.07
2018,2,17,9,0,814.0,63.0,0.6,12.8,363.0,626.32,500.51
2018,2,17,9,15,840.5,65.0,0.65,13.55,407.0,687.9,543.74
2018,2,17,9,30,867.0,67.0,0.7,14.3,451.0,742.71,579.68
2018,2,17,9,45,886.5,68.5,0.7,15.0,490.0,797.0,613.73
2018,2,17,10,0,906.0,70.0,0.7,15.7,529.0,849.97,645.95
2018,2,17,10,15,918.0,72.0,0.75,16.1,562.0,895.38,674.09
2018,2,17,10,30,930.0,74.0,0.8,16.5,595.0,938.28,700.33
2018,2,17,10,45,938.5,75.0,0.85,16.85,620.5,973.93,721.77
2018,2,17,11,0,947.0,76.0,0.9,17.2,646.0,1006.39,741.16
2018,2,17,11,15,952.5,77.0,0.95,17.55,664.0,1032.55,756.53
2018,2,17,11,30,958.0,78.0,1.0,17.9,682.0,1055.03,769.72
2018,2,17,11,45,961.0,78.0,1.05,18.2,692.0,1069.96,778.43
2018,2,17,12,0,964.0,78.0,1.1,18.5,702.0,1080.92,784.91
2018,2,17,12,15,964.5,78.5,1.2,18.65,704.0,1085.93,789.37
2018,2,17,12,30,965.0,79.0,1.3,18.8,706.0,1086.85,791.45
2018,2,17,12,45,962.5,78.5,1.35,18.95,699.0,1079.4,787.45
2018,2,17,13,0,960.0,78.0,1.4,19.1,692.0,1067.91,781.15
2018,2,17,13,15,955.0,77.0,1.5,19.1,677.0,1049.37,771.8
2018,2,17,13,30,950.0,76.0,1.6,19.1,662.0,1027.02,760.01
2018,2,17,13,45,943.0,75.5,1.65,19.1,640.0,999.73,744.19
2018,2,17,14,0,936.0,75.0,1.7,19.1,618.0,969.02,726.07
2018,2,17,14,15,925.0,73.5,1.7,18.9,588.5,930.23,702.31
2018,2,17,14,30,914.0,72.0,1.7,18.7,559.0,888.66,676.51
2018,2,17,14,45,899.0,70.0,1.75,18.55,523.0,840.61,646.33
2018,2,17,15,0,884.0,68.0,1.8,18.4,487.0,790.6,614.2
2018,2,17,15,15,863.0,66.0,1.8,18.4,445.5,734.46,576.19
2018,2,17,15,30,842.0,64.0,1.8,18.4,404.0,683.46,541.16
2018,2,17,15,45,811.0,61.0,1.55,17.25,358.0,617.56,493.13
2018,2,17,16,0,780.0,58.0,1.3,16.1,312.0,552.53,443.29
2018,2,17,16,15,733.5,54.0,1.3,15.0,263.5,479.13,386.31
2018,2,17,16,30,687.0,50.0,1.3,13.9,215.0,409.08,329.13
2018,2,17,16,45,614.0,44.5,1.25,12.75,167.0,329.76,261.92
2018,2,17,17,0,541.0,39.0,1.2,11.6,119.0,260.86,200.8
2018,2,17,17,15,405.0,30.5,1.2,11.1,77.5,174.91,123.8
2018,2,17,17,30,269.0,22.0,1.2,10.6,36.0,97.83,4.85
2018,2,17,17,45,134.5,11.0,1.25,10.05,18.0,34.51,0.0
2018,2,17,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,18,6,45,32.0,4.5,2.9,7.2,5.0,0.0,0.0
2018,2,18,7,0,64.0,9.0,3.1,7.5,10.0,20.01,0.0
2018,2,18,7,15,107.0,16.5,3.45,7.9,25.0,52.36,14.96
2018,2,18,7,30,150.0,24.0,3.8,8.3,40.0,85.12,61.38
2018,2,18,7,45,75.0,36.5,4.15,8.7,44.5,72.31,55.37
2018,2,18,8,0,0.0,49.0,4.5,9.1,49.0,41.11,30.05
2018,2,18,8,15,24.5,73.0,4.65,9.35,80.0,80.43,64.51
2018,2,18,8,30,49.0,97.0,4.8,9.6,111.0,119.77,98.96
2018,2,18,8,45,109.0,117.5,4.9,9.85,156.0,190.12,160.19
2018,2,18,9,0,169.0,138.0,5.0,10.1,201.0,257.25,218.01
2018,2,18,9,15,261.5,147.0,5.0,10.3,257.5,353.6,299.88
2018,2,18,9,30,354.0,156.0,5.0,10.5,314.0,445.36,376.39
2018,2,18,9,45,366.5,175.5,5.0,10.75,351.5,493.08,414.03
2018,2,18,10,0,379.0,195.0,5.0,11.0,389.0,540.76,451.09
2018,2,18,10,15,385.5,209.0,5.05,11.15,416.5,576.58,478.51
2018,2,18,10,30,392.0,223.0,5.1,11.3,444.0,611.53,504.99
2018,2,18,10,45,644.0,161.5,5.15,11.45,543.5,817.34,667.02
2018,2,18,11,0,896.0,100.0,5.2,11.6,643.0,998.04,798.99
2018,2,18,11,15,912.5,98.0,5.3,11.7,664.5,1019.41,812.86
2018,2,18,11,30,929.0,96.0,5.4,11.8,686.0,1048.56,833.52
2018,2,18,11,45,941.5,93.5,5.45,11.85,699.5,1069.69,848.21
2018,2,18,12,0,954.0,91.0,5.5,11.9,713.0,1087.09,860.41
2018,2,18,12,15,832.0,130.5,5.6,11.8,674.0,1025.74,817.05
2018,2,18,12,30,710.0,170.0,5.7,11.7,635.0,955.06,766.71
2018,2,18,12,45,743.0,157.5,5.8,11.65,640.0,970.9,779.77
2018,2,18,13,0,776.0,145.0,5.9,11.6,645.0,982.54,789.42
2018,2,18,13,15,767.0,143.0,5.95,11.4,628.5,960.62,774.6
2018,2,18,13,30,758.0,141.0,6.0,11.2,612.0,935.61,757.69
2018,2,18,13,45,844.5,113.5,6.05,11.0,621.5,962.4,779.6
2018,2,18,14,0,931.0,86.0,6.1,10.8,631.0,977.91,793.04
2018,2,18,14,15,918.0,85.0,6.1,10.5,600.5,938.02,765.23
2018,2,18,14,30,905.0,84.0,6.1,10.2,570.0,895.47,735.48
2018,2,18,14,45,869.5,87.0,6.1,9.95,529.0,844.81,699.04
2018,2,18,15,0,834.0,90.0,6.1,9.7,488.0,784.6,654.68
2018,2,18,15,15,822.0,84.5,6.1,9.7,449.0,732.21,615.21
2018,2,18,15,30,810.0,79.0,6.1,9.7,410.0,678.29,573.85
2018,2,18,15,45,764.0,77.0,5.9,9.0,361.0,604.79,514.26
2018,2,18,16,0,718.0,75.0,5.7,8.3,312.0,537.14,457.7
2018,2,18,16,15,682.5,68.5,5.45,7.9,266.0,469.79,399.26
2018,2,18,16,30,647.0,62.0,5.2,7.5,220.0,404.83,340.89
2018,2,18,16,45,504.0,55.5,4.95,7.05,162.0,296.32,245.11
2018,2,18,17,0,361.0,49.0,4.7,6.6,104.0,203.43,162.35
2018,2,18,17,15,281.0,38.0,4.6,6.3,71.0,142.69,104.96
2018,2,18,17,30,201.0,27.0,4.5,6.0,38.0,86.66,17.34
2018,2,18,17,45,100.5,13.5,4.4,5.75,19.0,30.18,0.0
2018,2,18,18,0,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.3,5.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.3,5.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.25,4.75,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.1,4.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.05,4.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.95,4.1,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.85,3.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.75,3.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.55,3.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.4,3.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.25,3.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.15,2.95,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.05,2.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,2.75,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,2.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,2.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,2.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.4,2.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,2.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,2.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,19,6,45,25.5,6.0,3.25,2.55,6.5,0.0,0.0
2018,2,19,7,0,51.0,12.0,3.3,2.7,13.0,20.04,0.0
2018,2,19,7,15,209.5,26.5,3.45,3.1,48.0,91.11,39.34
2018,2,19,7,30,368.0,41.0,3.6,3.5,83.0,174.95,132.6
2018,2,19,7,45,481.0,48.0,3.8,3.9,130.5,250.79,203.08
2018,2,19,8,0,594.0,55.0,4.0,4.3,178.0,338.86,283.24
2018,2,19,8,15,658.5,60.0,3.95,4.7,228.5,412.81,350.35
2018,2,19,8,30,723.0,65.0,3.9,5.1,279.0,489.73,417.76
2018,2,19,8,45,766.5,68.0,3.85,5.45,328.0,560.23,477.65
2018,2,19,9,0,810.0,71.0,3.8,5.8,377.0,633.11,537.3
2018,2,19,9,15,840.0,73.0,3.7,6.1,422.5,697.31,587.28
2018,2,19,9,30,870.0,75.0,3.6,6.4,468.0,761.72,634.39
2018,2,19,9,45,893.5,75.0,3.45,6.65,508.0,810.91,668.55
2018,2,19,10,0,917.0,75.0,3.3,6.9,548.0,865.75,706.23
2018,2,19,10,15,929.5,77.0,3.2,7.15,581.5,912.05,737.04
2018,2,19,10,30,942.0,79.0,3.1,7.4,615.0,955.82,765.54
2018,2,19,10,45,951.0,79.5,3.05,7.6,641.0,991.71,788.54
2018,2,19,11,0,960.0,80.0,3.0,7.8,667.0,1024.36,809.14
2018,2,19,11,15,854.0,116.0,2.95,7.9,649.0,995.18,786.55
2018,2,19,11,30,748.0,152.0,2.9,8.0,631.0,953.69,755.97
2018,2,19,11,45,828.5,128.0,2.85,8.1,666.0,1008.94,794.19
2018,2,19,12,0,909.0,104.0,2.8,8.2,701.0,1057.25,826.09
2018,2,19,12,15,798.5,141.0,2.85,8.25,666.5,1011.78,794.14
2018,2,19,12,30,688.0,178.0,2.9,8.3,632.0,941.47,745.29
2018,2,19,12,45,690.5,175.0,2.9,8.4,627.0,937.3,742.91
2018,2,19,13,0,693.0,172.0,2.9,8.5,622.0,929.88,737.73
2018,2,19,13,15,653.5,181.5,2.95,8.45,598.5,891.02,710.9
2018,2,19,13,30,614.0,191.0,3.0,8.4,575.0,849.75,682.37
2018,2,19,13,45,649.0,173.5,3.0,8.35,567.0,850.38,684.13
2018,2,19,14,0,684.0,156.0,3.0,8.3,559.0,846.12,682.09
2018,2,19,14,15,644.5,156.5,3.0,8.2,522.0,789.41,641.46
2018,2,19,14,30,605.0,157.0,3.0,8.1,485.0,732.3,600.31
2018,2,19,14,45,581.5,150.0,2.95,8.0,448.5,681.0,562.1
2018,2,19,15,0,558.0,143.0,2.9,7.9,412.0,622.47,517.74
2018,2,19,15,15,508.5,139.0,2.9,7.9,368.0,555.54,465.24
2018,2,19,15,30,459.0,135.0,2.9,7.9,324.0,491.39,413.82
2018,2,19,15,45,451.0,120.5,2.6,7.6,289.0,445.96,376.89
2018,2,19,16,0,443.0,106.0,2.3,7.3,254.0,400.24,338.62
2018,2,19,16,15,359.0,96.0,2.0,6.65,204.0,318.08,269.03
2018,2,19,16,30,275.0,86.0,1.7,6.0,154.0,234.22,196.9
2018,2,19,16,45,230.5,70.0,1.4,5.3,118.5,181.6,150.06
2018,2,19,17,0,186.0,54.0,1.1,4.6,83.0,134.09,106.95
2018,2,19,17,15,125.5,37.5,1.1,4.25,54.0,86.41,63.53
2018,2,19,17,30,65.0,21.0,1.1,3.9,25.0,41.98,11.02
2018,2,19,17,45,32.5,10.5,1.15,3.5,12.5,14.95,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.85,-0.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,2,20,6,45,43.0,6.0,0.75,0.2,7.0,0.0,0.0
2018,2,20,7,0,86.0,12.0,0.7,0.6,14.0,26.73,0.0
2018,2,20,7,15,221.0,25.0,0.7,1.25,47.0,93.37,47.39
2018,2,20,7,30,356.0,38.0,0.7,1.9,80.0,168.88,128.54
2018,2,20,7,45,513.5,42.5,0.65,2.6,134.5,257.35,206.8
2018,2,20,8,0,671.0,47.0,0.6,3.3,189.0,361.23,296.48
2018,2,20,8,15,590.5,65.5,0.65,4.1,213.0,385.03,320.42
2018,2,20,8,30,510.0,84.0,0.7,4.9,237.0,395.73,331.57
2018,2,20,8,45,342.5,121.5,0.8,5.75,231.5,359.46,302.03
2018,2,20,9,0,175.0,159.0,0.9,6.6,226.0,284.6,238.98
2018,2,20,9,15,154.0,178.5,0.95,7.05,242.5,299.45,250.76
2018,2,20,9,30,133.0,198.0,1.0,7.5,259.0,312.1,259.75
2018,2,20,9,45,206.0,206.5,1.0,7.95,309.5,384.51,318.63
2018,2,20,10,0,279.0,215.0,1.0,8.4,360.0,479.7,392.82
2018,2,20,10,15,423.0,197.0,1.1,8.7,432.5,613.64,496.27
2018,2,20,10,30,567.0,179.0,1.2,9.0,505.0,738.83,589.41
2018,2,20,10,45,754.5,131.5,1.3,9.3,584.5,886.66,692.81
2018,2,20,11,0,942.0,84.0,1.4,9.6,664.0,1012.34,776.35
2018,2,20,11,15,947.0,85.0,1.45,9.8,682.0,1037.91,791.04
2018,2,20,11,30,952.0,86.0,1.5,10.0,700.0,1059.79,804.77
2018,2,20,11,45,954.0,87.0,1.55,10.15,710.0,1074.84,814.3
2018,2,20,12,0,956.0,88.0,1.6,10.3,720.0,1085.92,821.46
2018,2,20,12,15,957.0,88.0,1.65,10.4,722.0,1090.72,824.87
2018,2,20,12,30,958.0,88.0,1.7,10.5,724.0,1091.45,825.86
2018,2,20,12,45,956.5,87.5,1.75,10.55,717.5,1084.96,822.47
2018,2,20,13,0,955.0,87.0,1.8,10.6,711.0,1074.42,816.64
2018,2,20,13,15,949.0,86.5,1.9,10.55,695.5,1055.44,806.42
2018,2,20,13,30,943.0,86.0,2.0,10.5,680.0,1032.7,793.7
2018,2,20,13,45,934.5,84.5,2.05,10.45,656.5,1002.74,775.35
2018,2,20,14,0,926.0,83.0,2.1,10.4,633.0,969.45,754.66
2018,2,20,14,15,915.0,81.5,2.15,10.25,603.0,930.78,730.32
2018,2,20,14,30,904.0,80.0,2.2,10.1,573.0,889.34,703.74
2018,2,20,14,45,888.0,78.0,2.25,9.95,536.5,840.63,671.53
2018,2,20,15,0,872.0,76.0,2.3,9.8,500.0,797.43,642.81
2018,2,20,15,15,709.5,99.0,2.3,9.8,425.0,667.99,547.8
2018,2,20,15,30,547.0,122.0,2.3,9.8,350.0,537.74,446.23
2018,2,20,15,45,373.0,125.5,2.3,9.1,273.0,400.2,335.92
2018,2,20,16,0,199.0,129.0,2.3,8.4,196.0,266.93,225.03
2018,2,20,16,15,170.0,113.0,2.05,7.7,164.0,212.33,179.0
2018,2,20,16,30,141.0,97.0,1.8,7.0,132.0,172.27,144.05
2018,2,20,16,45,114.0,78.0,1.55,6.25,102.5,132.77,109.02
2018,2,20,17,0,87.0,59.0,1.3,5.5,73.0,96.4,76.34
2018,2,20,17,15,52.5,40.0,1.3,5.2,47.5,60.84,44.22
2018,2,20,17,30,18.0,21.0,1.3,4.9,22.0,23.84,6.33
2018,2,20,17,45,11.0,10.5,1.25,4.6,11.0,10.97,0.0
2018,2,20,18,0,4.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,20,18,15,2.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,2.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,3.25,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,3.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,3.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.65,2.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,6,45,7.0,4.5,0.55,3.25,4.5,0.0,0.0
2018,2,21,7,0,14.0,9.0,0.5,3.4,9.0,10.36,0.0
2018,2,21,7,15,124.0,26.5,0.65,3.8,40.5,70.18,38.87
2018,2,21,7,30,234.0,44.0,0.8,4.2,72.0,135.28,103.28
2018,2,21,7,45,430.5,47.0,0.9,4.55,128.5,230.53,185.37
2018,2,21,8,0,627.0,50.0,1.0,4.9,185.0,345.0,283.88
2018,2,21,8,15,683.0,55.0,1.05,5.35,235.0,416.75,346.65
2018,2,21,8,30,739.0,60.0,1.1,5.8,285.0,493.31,411.12
2018,2,21,8,45,776.0,63.0,1.15,6.25,333.0,560.48,465.72
2018,2,21,9,0,813.0,66.0,1.2,6.7,381.0,629.46,519.65
2018,2,21,9,15,839.5,68.0,1.2,7.2,425.5,691.22,564.72
2018,2,21,9,30,866.0,70.0,1.2,7.7,470.0,746.21,602.14
2018,2,21,9,45,886.5,71.5,1.2,8.2,510.0,801.43,638.82
2018,2,21,10,0,907.0,73.0,1.2,8.7,550.0,855.38,673.72
2018,2,21,10,15,919.5,75.0,1.1,9.1,583.5,901.36,700.96
2018,2,21,10,30,932.0,77.0,1.0,9.5,617.0,944.84,725.78
2018,2,21,10,45,939.5,78.5,0.95,9.9,642.5,980.29,745.61
2018,2,21,11,0,947.0,80.0,0.9,10.3,668.0,1012.47,763.07
2018,2,21,11,15,952.5,81.5,0.9,10.6,686.5,1039.24,778.27
2018,2,21,11,30,958.0,83.0,0.9,10.9,705.0,1062.32,791.15
2018,2,21,11,45,960.5,84.0,0.95,11.15,715.5,1077.93,800.69
2018,2,21,12,0,963.0,85.0,1.0,11.4,726.0,1089.55,807.94
2018,2,21,12,15,962.5,86.0,1.2,11.55,728.0,1094.04,814.49
2018,2,21,12,30,962.0,87.0,1.4,11.7,730.0,1094.43,818.36
2018,2,21,12,45,957.5,87.5,1.6,11.85,722.5,1086.05,816.4
2018,2,21,13,0,953.0,88.0,1.8,12.0,715.0,1073.67,811.7
2018,2,21,13,15,947.0,87.5,1.9,11.95,699.5,1054.66,801.53
2018,2,21,13,30,941.0,87.0,2.0,11.9,684.0,1031.91,788.87
2018,2,21,13,45,883.5,101.0,2.1,11.85,646.5,984.62,759.42
2018,2,21,14,0,826.0,115.0,2.2,11.8,609.0,924.4,720.68
2018,2,21,14,15,580.0,172.0,2.2,11.65,511.0,739.39,590.2
2018,2,21,14,30,334.0,229.0,2.2,11.5,413.0,551.64,446.69
2018,2,21,14,45,401.5,197.5,2.2,11.35,404.5,575.91,469.05
2018,2,21,15,0,469.0,166.0,2.2,11.2,396.0,576.95,472.25
2018,2,21,15,15,644.0,120.5,2.2,11.2,408.0,642.55,525.78
2018,2,21,15,30,819.0,75.0,2.2,11.2,420.0,678.64,555.07
2018,2,21,15,45,771.5,74.0,1.85,10.5,370.5,604.92,496.74
2018,2,21,16,0,724.0,73.0,1.5,9.8,321.0,536.49,441.59
2018,2,21,16,15,653.5,69.0,1.35,9.1,267.5,452.61,373.65
2018,2,21,16,30,583.0,65.0,1.2,8.4,214.0,374.91,308.47
2018,2,21,16,45,540.5,56.5,1.05,7.65,171.5,311.19,252.47
2018,2,21,17,0,498.0,48.0,0.9,6.9,129.0,251.6,197.91
2018,2,21,17,15,364.5,37.5,0.95,6.5,86.0,166.75,123.21
2018,2,21,17,30,231.0,27.0,1.0,6.1,43.0,93.95,43.67
2018,2,21,17,45,124.5,15.0,1.0,5.75,22.5,35.4,0.0
2018,2,21,18,0,18.0,3.0,1.0,5.4,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.05,5.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
