Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.35,1.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,22,6,45,65.0,8.0,2.4,3.85,10.0,0.0,0.0
2018,2,22,7,0,130.0,16.0,2.5,4.2,20.0,38.47,0.0
2018,2,22,7,15,287.5,27.5,2.75,4.65,57.5,114.04,68.28
2018,2,22,7,30,445.0,39.0,3.0,5.1,95.0,197.76,150.69
2018,2,22,7,45,538.5,46.0,3.25,5.6,143.5,270.13,217.83
2018,2,22,8,0,632.0,53.0,3.5,6.1,192.0,352.9,292.96
2018,2,22,8,15,688.0,57.5,3.6,6.5,242.0,421.87,355.34
2018,2,22,8,30,744.0,62.0,3.7,6.9,292.0,498.3,421.77
2018,2,22,8,45,782.0,65.0,3.8,7.35,341.0,566.45,479.18
2018,2,22,9,0,820.0,68.0,3.9,7.8,390.0,636.49,536.14
2018,2,22,9,15,846.0,70.5,3.9,8.1,434.5,698.91,584.46
2018,2,22,9,30,872.0,73.0,3.9,8.4,479.0,761.23,630.07
2018,2,22,9,45,891.0,74.5,3.95,8.75,519.0,808.83,663.69
2018,2,22,10,0,910.0,76.0,4.0,9.1,559.0,861.75,700.86
2018,2,22,10,15,921.0,77.5,4.05,9.3,591.0,905.94,731.42
2018,2,22,10,30,932.0,79.0,4.1,9.5,623.0,947.52,759.85
2018,2,22,10,45,938.0,81.0,4.15,9.7,648.0,982.18,783.04
2018,2,22,11,0,944.0,83.0,4.2,9.9,673.0,1013.49,804.01
2018,2,22,11,15,899.5,98.5,4.35,9.95,673.5,1008.06,800.35
2018,2,22,11,30,855.0,114.0,4.5,10.0,674.0,1008.98,801.65
2018,2,22,11,45,491.5,180.5,4.6,10.0,503.5,727.03,592.69
2018,2,22,12,0,128.0,247.0,4.7,10.0,333.0,393.67,323.31
2018,2,22,12,15,70.5,228.5,4.8,9.9,276.0,294.07,242.05
2018,2,22,12,30,13.0,210.0,4.9,9.8,219.0,199.24,162.09
2018,2,22,12,45,24.0,202.0,5.05,9.65,218.0,218.1,178.53
2018,2,22,13,0,35.0,194.0,5.2,9.5,217.0,220.51,181.27
2018,2,22,13,15,86.0,230.5,5.25,9.35,286.0,310.13,257.24
2018,2,22,13,30,137.0,267.0,5.3,9.2,355.0,420.2,348.2
2018,2,22,13,45,219.0,253.5,5.35,9.1,388.0,479.94,399.39
2018,2,22,14,0,301.0,240.0,5.4,9.0,421.0,554.79,461.88
2018,2,22,14,15,377.0,213.5,5.4,8.8,429.5,583.22,487.5
2018,2,22,14,30,453.0,187.0,5.4,8.6,438.0,625.22,523.43
2018,2,22,14,45,439.5,155.0,5.4,8.45,386.0,560.06,472.6
2018,2,22,15,0,426.0,123.0,5.4,8.3,334.0,493.65,420.2
2018,2,22,15,15,572.0,110.0,5.4,8.3,368.0,576.96,490.46
2018,2,22,15,30,718.0,97.0,5.4,8.3,402.0,635.86,539.14
2018,2,22,15,45,550.5,106.5,5.25,7.9,325.0,499.6,426.0
2018,2,22,16,0,383.0,116.0,5.1,7.5,248.0,373.46,319.26
2018,2,22,16,15,445.0,94.0,4.85,7.15,225.5,360.56,307.7
2018,2,22,16,30,507.0,72.0,4.6,6.8,203.0,344.53,291.23
2018,2,22,16,45,436.0,61.5,4.35,6.4,157.5,270.88,224.89
2018,2,22,17,0,365.0,51.0,4.1,6.0,112.0,204.99,164.53
2018,2,22,17,15,302.5,40.5,3.95,5.75,79.5,148.93,111.87
2018,2,22,17,30,240.0,30.0,3.8,5.5,47.0,99.9,52.17
2018,2,22,17,45,125.5,16.0,3.65,5.25,24.5,36.25,0.0
2018,2,22,18,0,11.0,2.0,3.5,5.0,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.4,4.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.15,4.55,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.45,0.15,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.35,-1.6,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,6,45,76.0,8.5,1.55,0.45,11.0,0.0,0.0
2018,2,23,7,0,152.0,17.0,1.6,1.2,22.0,43.48,0.0
2018,2,23,7,15,338.0,27.0,2.0,1.95,63.5,127.38,80.86
2018,2,23,7,30,524.0,37.0,2.4,2.7,105.0,220.73,169.61
2018,2,23,7,45,615.0,42.0,2.85,3.45,155.5,292.31,237.01
2018,2,23,8,0,706.0,47.0,3.3,4.2,206.0,376.55,314.1
2018,2,23,8,15,755.5,51.5,3.55,4.65,257.5,448.93,379.92
2018,2,23,8,30,805.0,56.0,3.8,5.1,309.0,525.33,446.84
2018,2,23,8,45,837.5,59.5,4.05,5.5,358.5,593.81,505.34
2018,2,23,9,0,870.0,63.0,4.3,5.9,408.0,658.31,559.19
2018,2,23,9,15,891.5,66.0,4.3,6.25,453.5,719.8,606.45
2018,2,23,9,30,913.0,69.0,4.3,6.6,499.0,780.69,651.12
2018,2,23,9,45,928.0,71.0,4.3,6.95,538.5,834.21,689.22
2018,2,23,10,0,943.0,73.0,4.3,7.3,578.0,885.87,725.28
2018,2,23,10,15,954.5,75.0,4.3,7.6,612.0,932.3,757.06
2018,2,23,10,30,966.0,77.0,4.3,7.9,646.0,976.03,786.49
2018,2,23,10,45,973.5,78.5,4.3,8.2,672.0,1012.45,810.35
2018,2,23,11,0,981.0,80.0,4.3,8.5,698.0,1045.46,831.68
2018,2,23,11,15,986.0,81.0,4.3,8.7,716.5,1071.81,848.54
2018,2,23,11,30,991.0,82.0,4.3,8.9,735.0,1094.3,862.77
2018,2,23,11,45,992.5,82.5,4.3,9.1,744.5,1108.66,871.41
2018,2,23,12,0,994.0,83.0,4.3,9.3,754.0,1118.86,877.37
2018,2,23,12,15,990.0,83.5,4.25,9.45,753.5,1119.23,876.23
2018,2,23,12,30,986.0,84.0,4.2,9.6,753.0,1115.36,872.43
2018,2,23,12,45,981.0,85.0,4.2,9.75,745.5,1106.89,866.29
2018,2,23,13,0,976.0,86.0,4.2,9.9,738.0,1094.3,857.51
2018,2,23,13,15,971.5,85.5,4.15,9.9,723.0,1076.38,845.32
2018,2,23,13,30,967.0,85.0,4.1,9.9,708.0,1054.55,830.53
2018,2,23,13,45,960.5,84.0,4.05,9.95,685.0,1026.43,811.27
2018,2,23,14,0,954.0,83.0,4.0,10.0,662.0,994.76,789.57
2018,2,23,14,15,943.0,81.5,3.9,9.9,631.5,955.08,762.22
2018,2,23,14,30,932.0,80.0,3.8,9.8,601.0,912.53,732.71
2018,2,23,14,45,917.5,78.0,3.7,9.75,564.0,863.85,698.37
2018,2,23,15,0,903.0,76.0,3.6,9.7,527.0,813.09,662.16
2018,2,23,15,15,882.5,73.5,3.6,9.7,484.0,762.05,625.67
2018,2,23,15,30,862.0,71.0,3.6,9.7,441.0,702.75,582.16
2018,2,23,15,45,832.5,68.0,3.2,9.15,393.5,636.39,529.88
2018,2,23,16,0,803.0,65.0,2.8,8.6,346.0,570.67,476.14
2018,2,23,16,15,760.0,60.5,2.4,7.6,295.5,496.98,414.95
2018,2,23,16,30,717.0,56.0,2.0,6.6,245.0,426.25,353.93
2018,2,23,16,45,649.5,50.5,1.65,5.6,194.5,347.34,284.32
2018,2,23,17,0,582.0,45.0,1.3,4.6,144.0,277.91,220.68
2018,2,23,17,15,463.5,36.5,1.3,4.1,99.0,194.84,145.86
2018,2,23,17,30,345.0,28.0,1.3,3.6,54.0,123.17,69.08
2018,2,23,17,45,185.0,16.0,1.3,3.15,28.5,46.7,0.0
2018,2,23,18,0,25.0,4.0,1.3,2.7,3.0,0.0,0.0
2018,2,23,18,15,12.5,2.0,1.3,2.55,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,0.95,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,-0.55,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,24,6,45,79.5,9.5,1.5,1.65,12.5,0.0,0.0
2018,2,24,7,0,159.0,19.0,1.5,2.5,25.0,46.48,0.0
2018,2,24,7,15,304.0,30.0,1.75,3.35,63.5,122.21,80.27
2018,2,24,7,30,449.0,41.0,2.0,4.2,102.0,200.72,154.24
2018,2,24,7,45,533.0,48.5,2.3,5.1,150.0,270.38,218.49
2018,2,24,8,0,617.0,56.0,2.6,6.0,198.0,349.38,289.65
2018,2,24,8,15,558.0,74.0,2.65,6.55,224.5,377.49,317.45
2018,2,24,8,30,499.0,92.0,2.7,7.1,251.0,397.49,336.24
2018,2,24,8,45,412.5,122.5,2.75,7.65,267.5,401.85,339.96
2018,2,24,9,0,326.0,153.0,2.8,8.2,284.0,387.59,327.22
2018,2,24,9,15,377.0,161.5,2.9,8.65,329.0,464.01,389.41
2018,2,24,9,30,428.0,170.0,3.0,9.1,374.0,531.08,442.52
2018,2,24,9,45,586.5,145.5,3.1,9.55,448.5,658.02,543.1
2018,2,24,10,0,745.0,121.0,3.2,10.0,523.0,789.36,641.21
2018,2,24,10,15,809.5,109.0,3.3,10.3,569.5,854.96,687.14
2018,2,24,10,30,874.0,97.0,3.4,10.6,616.0,926.65,737.21
2018,2,24,10,45,862.0,105.5,3.55,10.9,635.0,951.15,753.17
2018,2,24,11,0,850.0,114.0,3.7,11.2,654.0,971.45,766.6
2018,2,24,11,15,818.0,128.0,3.75,11.2,659.0,974.12,767.8
2018,2,24,11,30,786.0,142.0,3.8,11.2,664.0,979.74,771.42
2018,2,24,11,45,703.0,173.5,3.85,11.2,645.5,942.46,744.61
2018,2,24,12,0,620.0,205.0,3.9,11.2,627.0,897.8,712.73
2018,2,24,12,15,582.5,219.5,3.95,11.1,616.5,870.59,693.19
2018,2,24,12,30,545.0,234.0,4.0,11.0,606.0,848.33,676.55
2018,2,24,12,45,535.0,234.5,4.05,10.95,597.0,835.85,667.86
2018,2,24,13,0,525.0,235.0,4.1,10.9,588.0,820.93,657.36
2018,2,24,13,15,457.0,249.0,4.1,10.8,551.5,760.9,611.79
2018,2,24,13,30,389.0,263.0,4.1,10.7,515.0,680.84,551.22
2018,2,24,13,45,285.0,262.0,4.15,10.65,443.5,571.7,466.3
2018,2,24,14,0,181.0,261.0,4.2,10.6,372.0,446.57,366.75
2018,2,24,14,15,173.0,237.0,4.2,10.5,339.0,406.82,336.2
2018,2,24,14,30,165.0,213.0,4.2,10.4,306.0,367.2,305.04
2018,2,24,14,45,306.5,186.5,4.15,10.35,345.5,465.42,388.44
2018,2,24,15,0,448.0,160.0,4.1,10.3,385.0,551.93,460.01
2018,2,24,15,15,498.5,142.0,4.1,10.3,373.5,548.37,458.12
2018,2,24,15,30,549.0,124.0,4.1,10.3,362.0,538.69,451.33
2018,2,24,15,45,499.0,106.5,3.95,9.95,305.0,457.99,385.97
2018,2,24,16,0,449.0,89.0,3.8,9.6,248.0,381.05,322.4
2018,2,24,16,15,508.0,79.5,3.5,9.1,234.5,383.0,322.71
2018,2,24,16,30,567.0,70.0,3.2,8.6,221.0,370.17,308.79
2018,2,24,16,45,451.5,59.0,2.85,8.15,163.5,273.67,224.75
2018,2,24,17,0,336.0,48.0,2.5,7.7,106.0,190.34,151.46
2018,2,24,17,15,285.0,40.0,2.3,7.15,78.0,141.33,105.88
2018,2,24,17,30,234.0,32.0,2.1,6.6,50.0,100.69,59.42
2018,2,24,17,45,123.0,17.5,1.9,6.05,26.5,36.72,0.0
2018,2,24,18,0,12.0,3.0,1.7,5.5,3.0,0.0,0.0
2018,2,24,18,15,6.0,1.5,1.7,5.35,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,0.2,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,25,6,45,6.0,3.5,1.1,1.65,4.0,2.99,0.0
2018,2,25,7,0,12.0,7.0,1.1,2.4,8.0,8.26,0.0
2018,2,25,7,15,92.0,21.5,1.15,3.1,34.0,56.06,36.61
2018,2,25,7,30,172.0,36.0,1.2,3.8,60.0,104.16,80.12
2018,2,25,7,45,414.0,45.5,1.25,4.55,134.5,222.03,180.04
2018,2,25,8,0,656.0,55.0,1.3,5.3,209.0,365.28,301.29
2018,2,25,8,15,708.0,60.0,1.45,6.1,260.0,434.57,361.59
2018,2,25,8,30,760.0,65.0,1.6,6.9,311.0,510.6,425.4
2018,2,25,8,45,795.0,68.5,1.75,7.75,360.0,578.52,480.36
2018,2,25,9,0,830.0,72.0,1.9,8.6,409.0,647.99,534.5
2018,2,25,9,15,853.5,74.0,2.0,9.3,453.5,708.71,579.4
2018,2,25,9,30,877.0,76.0,2.1,10.0,498.0,769.01,621.41
2018,2,25,9,45,895.0,77.0,2.2,10.7,537.0,815.53,652.47
2018,2,25,10,0,913.0,78.0,2.3,11.4,576.0,867.23,686.88
2018,2,25,10,15,925.5,80.0,2.25,11.75,609.5,913.47,716.29
2018,2,25,10,30,938.0,82.0,2.2,12.1,643.0,957.17,743.45
2018,2,25,10,45,947.0,82.5,2.2,12.45,669.0,992.97,765.4
2018,2,25,11,0,956.0,83.0,2.2,12.8,695.0,1025.53,785.05
2018,2,25,11,15,962.0,84.0,2.15,13.05,713.5,1052.31,800.4
2018,2,25,11,30,968.0,85.0,2.1,13.3,732.0,1075.35,813.26
2018,2,25,11,45,971.0,85.0,2.1,13.55,742.0,1090.27,821.54
2018,2,25,12,0,974.0,85.0,2.1,13.8,752.0,1101.14,827.38
2018,2,25,12,15,963.5,89.0,2.1,13.95,750.0,1098.95,825.18
2018,2,25,12,30,953.0,93.0,2.1,14.1,748.0,1092.55,820.57
2018,2,25,12,45,958.5,90.5,2.15,14.2,744.0,1090.58,819.97
2018,2,25,13,0,964.0,88.0,2.2,14.3,740.0,1084.43,816.72
2018,2,25,13,15,960.0,87.0,2.3,14.3,725.0,1066.45,806.78
2018,2,25,13,30,956.0,86.0,2.4,14.3,710.0,1044.59,794.36
2018,2,25,13,45,950.0,84.5,2.5,14.3,687.5,1016.45,777.68
2018,2,25,14,0,944.0,83.0,2.6,14.3,665.0,984.79,758.5
2018,2,25,14,15,934.0,81.5,2.7,14.1,634.5,946.17,734.85
2018,2,25,14,30,924.0,80.0,2.8,13.9,604.0,904.65,708.83
2018,2,25,14,45,910.5,78.0,2.85,13.7,567.5,856.96,677.58
2018,2,25,15,0,897.0,76.0,2.9,13.5,531.0,807.13,644.28
2018,2,25,15,15,877.0,73.5,2.9,13.5,488.0,756.56,609.05
2018,2,25,15,30,857.0,71.0,2.9,13.5,445.0,697.75,566.99
2018,2,25,15,45,828.0,67.5,2.95,12.65,397.5,631.29,517.97
2018,2,25,16,0,799.0,64.0,3.0,11.8,350.0,565.48,467.01
2018,2,25,16,15,754.5,60.5,2.65,10.8,299.5,492.31,407.05
2018,2,25,16,30,710.0,57.0,2.3,9.8,249.0,422.23,347.39
2018,2,25,16,45,640.0,52.0,2.0,8.8,198.5,345.42,280.37
2018,2,25,17,0,570.0,47.0,1.7,7.8,148.0,273.82,215.9
2018,2,25,17,15,404.5,37.5,1.7,7.25,97.5,176.42,131.61
2018,2,25,17,30,239.0,28.0,1.7,6.7,47.0,98.25,59.73
2018,2,25,17,45,121.0,14.5,1.65,6.15,24.0,33.61,0.0
2018,2,25,18,0,3.0,1.0,1.6,5.6,1.0,0.0,0.0
2018,2,25,18,15,1.5,0.5,1.6,5.45,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.8,7.1,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,2.8,7.2,3.0,2.46,0.0
2018,2,26,7,15,0.0,4.5,2.9,7.25,4.5,3.69,0.0
2018,2,26,7,30,0.0,6.0,3.0,7.3,6.0,4.92,0.0
2018,2,26,7,45,0.0,9.0,3.1,7.35,9.0,7.39,0.81
2018,2,26,8,0,0.0,12.0,3.2,7.4,12.0,9.86,3.04
2018,2,26,8,15,0.0,13.5,3.3,7.5,13.5,11.1,4.15
2018,2,26,8,30,0.0,15.0,3.4,7.6,15.0,12.35,5.24
2018,2,26,8,45,0.0,18.0,3.45,7.7,18.0,14.83,7.4
2018,2,26,9,0,0.0,21.0,3.5,7.8,21.0,17.32,9.55
2018,2,26,9,15,9.0,62.5,3.6,7.95,67.0,58.17,45.34
2018,2,26,9,30,18.0,104.0,3.7,8.1,113.0,107.78,88.13
2018,2,26,9,45,17.0,144.0,3.75,8.25,153.0,138.23,113.62
2018,2,26,10,0,16.0,184.0,3.8,8.4,193.0,176.22,145.15
2018,2,26,10,15,59.0,215.0,3.8,8.6,250.5,260.01,215.83
2018,2,26,10,30,102.0,246.0,3.8,8.8,308.0,334.41,277.3
2018,2,26,10,45,209.0,264.5,3.85,9.0,397.5,476.56,393.55
2018,2,26,11,0,316.0,283.0,3.9,9.2,487.0,625.88,510.95
2018,2,26,11,15,308.5,292.5,3.9,9.3,496.0,636.49,517.24
2018,2,26,11,30,301.0,302.0,3.9,9.4,505.0,645.49,523.12
2018,2,26,11,45,303.5,303.0,3.9,9.5,510.0,653.25,528.58
2018,2,26,12,0,306.0,304.0,3.9,9.6,515.0,659.64,533.08
2018,2,26,12,15,228.5,313.5,3.85,9.65,471.5,570.45,462.56
2018,2,26,12,30,151.0,323.0,3.8,9.7,428.0,502.33,407.39
2018,2,26,12,45,323.0,276.0,3.8,9.75,497.0,644.16,522.82
2018,2,26,13,0,495.0,229.0,3.8,9.8,566.0,783.2,631.32
2018,2,26,13,15,702.0,165.0,3.75,9.75,632.5,919.44,733.09
2018,2,26,13,30,909.0,101.0,3.7,9.7,699.0,1016.18,801.71
2018,2,26,13,45,914.5,96.0,3.65,9.6,680.5,995.88,787.3
2018,2,26,14,0,920.0,91.0,3.6,9.5,662.0,971.61,771.19
2018,2,26,14,15,909.0,89.5,3.55,9.4,631.5,932.73,744.62
2018,2,26,14,30,898.0,88.0,3.5,9.3,601.0,891.09,716.0
2018,2,26,14,45,882.0,86.0,3.4,9.2,564.0,850.3,687.5
2018,2,26,15,0,866.0,84.0,3.3,9.1,527.0,798.82,650.78
2018,2,26,15,15,769.0,94.5,3.3,9.1,464.0,699.51,577.37
2018,2,26,15,30,672.0,105.0,3.3,9.1,401.0,609.72,507.73
2018,2,26,15,45,613.5,103.5,3.0,8.7,352.0,534.56,447.52
2018,2,26,16,0,555.0,102.0,2.7,8.3,303.0,463.23,388.88
2018,2,26,16,15,325.0,102.5,2.4,7.75,216.0,301.94,254.36
2018,2,26,16,30,95.0,103.0,2.1,7.2,129.0,152.91,127.25
2018,2,26,16,45,48.0,81.0,1.75,6.6,94.0,97.39,79.16
2018,2,26,17,0,1.0,59.0,1.4,6.0,59.0,52.09,39.81
2018,2,26,17,15,0.5,40.5,1.45,5.75,40.5,35.19,24.56
2018,2,26,17,30,0.0,22.0,1.5,5.5,22.0,18.18,8.38
2018,2,26,17,45,7.0,12.5,1.5,5.25,12.5,11.89,0.0
2018,2,26,18,0,14.0,3.0,1.5,5.0,3.0,0.0,0.0
2018,2,26,18,15,7.0,1.5,1.45,4.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.25,3.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.75,3.3,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.0,3.15,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.6,2.65,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.65,2.25,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.55,1.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.45,1.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.15,0.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.1,0.2,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.1,0.05,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.35,0.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,2,27,6,45,145.0,11.0,2.85,1.65,18.5,28.21,0.0
2018,2,27,7,0,290.0,22.0,3.1,2.2,37.0,83.43,0.0
2018,2,27,7,15,434.0,30.0,3.35,2.75,80.5,155.08,107.94
2018,2,27,7,30,578.0,38.0,3.6,3.3,124.0,236.1,183.08
2018,2,27,7,45,652.0,43.5,3.8,3.9,175.0,307.97,250.93
2018,2,27,8,0,726.0,49.0,4.0,4.5,226.0,387.59,324.22
2018,2,27,8,15,771.0,53.0,4.0,5.05,277.5,458.48,388.13
2018,2,27,8,30,816.0,57.0,4.0,5.6,329.0,532.83,452.43
2018,2,27,8,45,847.5,60.0,4.0,6.2,379.0,600.83,509.04
2018,2,27,9,0,879.0,63.0,4.0,6.8,429.0,664.74,560.41
2018,2,27,9,15,901.0,65.5,3.9,7.3,475.0,726.54,606.49
2018,2,27,9,30,923.0,68.0,3.8,7.8,521.0,787.73,649.94
2018,2,27,9,45,938.5,71.0,3.7,8.25,562.0,843.35,688.22
2018,2,27,10,0,954.0,74.0,3.6,8.7,603.0,897.09,724.25
2018,2,27,10,15,964.0,76.0,3.55,9.05,636.5,942.62,754.19
2018,2,27,10,30,974.0,78.0,3.5,9.4,670.0,985.28,781.69
2018,2,27,10,45,980.5,79.5,3.5,9.75,696.0,1020.96,804.32
2018,2,27,11,0,987.0,81.0,3.5,10.1,722.0,1053.11,824.41
2018,2,27,11,15,992.0,81.5,3.5,10.35,740.5,1078.89,840.34
2018,2,27,11,30,997.0,82.0,3.5,10.6,759.0,1100.76,853.65
2018,2,27,11,45,999.0,83.0,3.5,10.85,769.0,1116.17,862.66
2018,2,27,12,0,1001.0,84.0,3.5,11.1,779.0,1127.38,869.0
2018,2,27,12,15,1000.0,85.0,3.5,11.25,780.5,1131.26,870.88
2018,2,27,12,30,999.0,86.0,3.5,11.4,782.0,1130.85,870.1
2018,2,27,12,45,996.0,86.5,3.45,11.55,775.0,1123.51,864.37
2018,2,27,13,0,993.0,87.0,3.4,11.7,768.0,1111.96,856.04
2018,2,27,13,15,988.0,86.5,3.35,11.75,752.5,1093.08,843.24
2018,2,27,13,30,983.0,86.0,3.3,11.8,737.0,1070.23,827.93
2018,2,27,13,45,974.0,85.5,3.25,11.85,712.5,1039.72,807.47
2018,2,27,14,0,965.0,85.0,3.2,11.9,688.0,1005.72,784.67
2018,2,27,14,15,953.0,83.5,3.05,11.8,656.0,964.56,756.43
2018,2,27,14,30,941.0,82.0,2.9,11.7,624.0,920.53,726.1
2018,2,27,14,45,926.0,79.5,2.8,11.65,585.5,870.24,691.37
2018,2,27,15,0,911.0,77.0,2.7,11.6,547.0,817.88,654.82
2018,2,27,15,15,891.0,74.5,2.7,11.6,503.5,760.04,614.27
2018,2,27,15,30,871.0,72.0,2.7,11.6,460.0,706.94,576.54
2018,2,27,15,45,843.5,69.0,2.3,11.1,412.0,641.24,525.14
2018,2,27,16,0,816.0,66.0,1.9,10.6,364.0,575.97,472.36
2018,2,27,16,15,775.0,62.0,1.7,9.6,313.0,503.12,413.68
2018,2,27,16,30,734.0,58.0,1.5,8.6,262.0,432.97,354.81
2018,2,27,16,45,667.0,52.5,1.3,7.55,210.0,353.37,286.21
2018,2,27,17,0,600.0,47.0,1.1,6.5,158.0,282.74,222.87
2018,2,27,17,15,487.0,39.0,1.15,6.0,111.0,201.06,150.37
2018,2,27,17,30,374.0,31.0,1.2,5.5,64.0,132.9,85.25
2018,2,27,17,45,212.5,19.0,1.25,5.0,35.0,52.84,0.0
2018,2,27,18,0,51.0,7.0,1.3,4.5,6.0,0.0,0.0
2018,2,27,18,15,25.5,3.5,1.3,4.35,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,28,6,45,68.5,9.5,1.75,3.45,13.5,16.96,0.0
2018,2,28,7,0,137.0,19.0,1.9,4.3,27.0,51.01,5.55
2018,2,28,7,15,85.5,28.5,2.1,4.95,35.0,55.64,37.92
2018,2,28,7,30,34.0,38.0,2.3,5.6,43.0,44.58,32.24
2018,2,28,7,45,30.5,58.5,2.45,6.25,64.5,65.11,51.01
2018,2,28,8,0,27.0,79.0,2.6,6.9,86.0,85.3,69.1
2018,2,28,8,15,31.0,100.5,2.65,7.4,110.0,109.99,90.7
2018,2,28,8,30,35.0,122.0,2.7,7.9,134.0,135.25,112.4
2018,2,28,8,45,28.0,129.0,2.75,8.4,139.5,138.61,114.85
2018,2,28,9,0,21.0,136.0,2.8,8.9,145.0,132.96,109.49
2018,2,28,9,15,66.0,176.5,2.85,9.35,208.5,216.81,180.73
2018,2,28,9,30,111.0,217.0,2.9,9.8,272.0,311.83,259.05
2018,2,28,9,45,87.5,217.0,2.9,10.2,262.5,281.68,232.86
2018,2,28,10,0,64.0,217.0,2.9,10.6,253.0,264.2,217.26
2018,2,28,10,15,63.5,235.5,2.9,10.85,273.0,285.52,233.93
2018,2,28,10,30,63.0,254.0,2.9,11.1,293.0,306.82,250.31
2018,2,28,10,45,69.5,275.0,2.95,11.35,319.5,337.49,274.31
2018,2,28,11,0,76.0,296.0,3.0,11.6,346.0,368.57,298.37
2018,2,28,11,15,133.0,310.5,3.0,11.65,400.5,462.7,373.27
2018,2,28,11,30,190.0,325.0,3.0,11.7,455.0,538.38,432.3
2018,2,28,11,45,155.0,326.0,3.0,11.75,433.0,506.54,406.1
2018,2,28,12,0,120.0,327.0,3.0,11.8,411.0,473.35,379.34
2018,2,28,12,15,133.0,331.5,3.05,11.7,424.5,492.25,394.64
2018,2,28,12,30,146.0,336.0,3.1,11.6,438.0,510.61,409.27
2018,2,28,12,45,118.0,325.0,3.1,11.5,407.0,468.75,376.37
2018,2,28,13,0,90.0,314.0,3.1,11.4,376.0,405.27,326.78
2018,2,28,13,15,75.5,300.0,3.05,11.3,351.5,374.05,302.34
2018,2,28,13,30,61.0,286.0,3.0,11.2,327.0,343.18,277.87
2018,2,28,13,45,54.5,275.5,3.0,11.1,311.0,324.39,263.22
2018,2,28,14,0,48.0,265.0,3.0,11.0,295.0,305.86,248.67
2018,2,28,14,15,55.5,253.5,2.95,10.75,287.0,299.11,244.2
2018,2,28,14,30,63.0,242.0,2.9,10.5,279.0,291.87,239.28
2018,2,28,14,45,53.5,218.0,2.8,10.3,248.0,256.1,210.5
2018,2,28,15,0,44.0,194.0,2.7,10.1,217.0,221.24,182.24
2018,2,28,15,15,64.0,190.5,2.7,10.1,221.0,231.66,191.89
2018,2,28,15,30,84.0,187.0,2.7,10.1,225.0,240.47,199.95
2018,2,28,15,45,51.0,157.0,2.45,9.8,179.5,183.58,152.2
2018,2,28,16,0,18.0,127.0,2.2,9.5,134.0,122.59,100.43
2018,2,28,16,15,52.0,113.5,2.0,9.2,129.0,135.02,111.7
2018,2,28,16,30,86.0,100.0,1.8,8.9,124.0,143.96,119.14
2018,2,28,16,45,88.0,84.0,1.55,8.6,104.5,123.57,100.77
2018,2,28,17,0,90.0,68.0,1.3,8.3,85.0,103.03,81.73
2018,2,28,17,15,59.5,49.0,1.3,8.1,59.0,69.11,51.65
2018,2,28,17,30,29.0,30.0,1.3,7.9,33.0,35.04,21.19
2018,2,28,17,45,17.0,16.5,1.3,7.75,18.0,16.98,0.0
2018,2,28,18,0,5.0,3.0,1.3,7.6,3.0,2.56,0.0
2018,2,28,18,15,2.5,1.5,1.35,7.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.35,8.9,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.65,9.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.75,9.25,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.9,9.35,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,5.0,9.4,3.0,2.46,0.0
2018,3,1,7,15,0.0,5.5,5.05,9.55,5.5,4.51,0.0
2018,3,1,7,30,0.0,8.0,5.1,9.7,8.0,6.56,0.0
2018,3,1,7,45,0.0,11.5,5.1,9.8,11.5,9.45,2.55
2018,3,1,8,0,0.0,15.0,5.1,9.9,15.0,12.34,5.12
2018,3,1,8,15,0.0,19.0,5.1,10.05,19.0,15.64,8.02
2018,3,1,8,30,0.0,23.0,5.1,10.2,23.0,18.96,10.89
2018,3,1,8,45,0.0,32.5,5.1,10.3,32.5,26.83,17.69
2018,3,1,9,0,0.0,42.0,5.1,10.4,42.0,34.72,24.45
2018,3,1,9,15,0.0,51.0,5.0,10.55,51.0,42.22,30.8
2018,3,1,9,30,0.0,60.0,4.9,10.7,60.0,49.73,37.12
2018,3,1,9,45,0.0,85.0,4.85,10.85,85.0,70.63,54.79
2018,3,1,10,0,0.0,110.0,4.8,11.0,110.0,92.6,73.2
2018,3,1,10,15,0.0,115.0,4.75,11.1,115.0,96.98,76.67
2018,3,1,10,30,0.0,120.0,4.7,11.2,120.0,101.38,80.18
2018,3,1,10,45,0.0,106.5,4.7,11.35,106.5,89.28,69.85
2018,3,1,11,0,0.0,93.0,4.7,11.5,93.0,77.44,59.8
2018,3,1,11,15,0.0,83.0,4.6,11.5,83.0,69.09,52.73
2018,3,1,11,30,0.0,73.0,4.5,11.5,73.0,60.74,45.67
2018,3,1,11,45,0.0,76.5,4.45,11.5,76.5,63.67,48.11
2018,3,1,12,0,0.0,80.0,4.4,11.5,80.0,66.61,50.55
2018,3,1,12,15,3.0,111.0,4.4,11.55,113.0,96.31,75.5
2018,3,1,12,30,6.0,142.0,4.4,11.6,146.0,127.14,101.22
2018,3,1,12,45,10.0,179.0,4.4,11.6,186.0,165.34,132.9
2018,3,1,13,0,14.0,216.0,4.4,11.6,226.0,204.62,165.25
2018,3,1,13,15,9.0,176.0,4.4,11.6,182.5,161.44,129.7
2018,3,1,13,30,4.0,136.0,4.4,11.6,139.0,119.56,95.0
2018,3,1,13,45,2.0,123.0,4.45,11.6,124.5,105.88,83.66
2018,3,1,14,0,0.0,110.0,4.5,11.6,110.0,92.39,72.42
2018,3,1,14,15,0.0,100.0,4.45,11.4,100.0,83.56,65.2
2018,3,1,14,30,0.0,90.0,4.4,11.2,90.0,74.85,58.04
2018,3,1,14,45,0.0,87.5,4.3,11.0,87.5,72.74,56.43
2018,3,1,15,0,0.0,85.0,4.2,10.8,85.0,70.62,54.83
2018,3,1,15,15,0.5,89.5,4.2,10.8,89.5,74.98,58.72
2018,3,1,15,30,1.0,94.0,4.2,10.8,94.0,79.57,62.83
2018,3,1,15,45,18.0,97.5,4.15,10.5,104.0,99.7,80.73
2018,3,1,16,0,35.0,101.0,4.1,10.2,114.0,112.97,92.58
2018,3,1,16,15,131.5,100.5,4.0,9.9,139.5,172.18,144.14
2018,3,1,16,30,228.0,100.0,3.9,9.6,165.0,220.16,183.96
2018,3,1,16,45,223.5,84.5,3.8,9.35,138.0,188.01,154.56
2018,3,1,17,0,219.0,69.0,3.7,9.1,111.0,156.29,124.77
2018,3,1,17,15,157.0,52.0,3.75,8.85,77.5,106.3,80.38
2018,3,1,17,30,95.0,35.0,3.8,8.6,44.0,64.2,42.46
2018,3,1,17,45,49.0,19.5,3.85,8.35,24.0,29.71,0.0
2018,3,1,18,0,3.0,4.0,3.9,8.1,4.0,3.74,0.0
2018,3,1,18,15,1.5,2.0,4.05,8.0,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.35,7.85,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.55,7.6,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.85,7.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,2,6,15,1.0,0.5,1.15,3.65,0.5,0.0,0.0
2018,3,2,6,30,2.0,1.0,1.2,4.2,1.0,0.0,0.0
2018,3,2,6,45,5.0,7.0,1.3,4.8,7.5,6.62,0.0
2018,3,2,7,0,8.0,13.0,1.4,5.4,14.0,12.51,0.97
2018,3,2,7,15,17.0,25.5,1.65,5.85,28.0,26.4,16.11
2018,3,2,7,30,26.0,38.0,1.9,6.3,42.0,41.69,30.0
2018,3,2,7,45,64.5,60.0,2.15,6.75,75.5,84.83,67.72
2018,3,2,8,0,103.0,82.0,2.4,7.2,109.0,128.35,106.05
2018,3,2,8,15,206.5,105.0,2.65,7.5,172.5,219.02,184.63
2018,3,2,8,30,310.0,128.0,2.9,7.8,236.0,313.59,265.47
2018,3,2,8,45,272.0,143.5,3.1,8.1,248.0,324.46,274.5
2018,3,2,9,0,234.0,159.0,3.3,8.4,260.0,330.81,279.26
2018,3,2,9,15,339.5,133.5,3.45,8.6,296.5,405.3,342.48
2018,3,2,9,30,445.0,108.0,3.6,8.8,333.0,482.69,406.91
2018,3,2,9,45,653.0,102.5,3.8,9.0,460.5,663.11,550.74
2018,3,2,10,0,861.0,97.0,4.0,9.2,588.0,854.84,694.51
2018,3,2,10,15,874.5,99.0,4.05,9.3,621.0,900.85,725.63
2018,3,2,10,30,888.0,101.0,4.1,9.4,654.0,944.47,755.8
2018,3,2,10,45,675.5,172.5,4.2,9.5,603.0,858.08,691.5
2018,3,2,11,0,463.0,244.0,4.3,9.6,552.0,741.28,600.61
2018,3,2,11,15,300.5,288.0,4.35,9.65,490.0,620.93,504.97
2018,3,2,11,30,138.0,332.0,4.4,9.7,428.0,492.93,400.51
2018,3,2,11,45,160.5,338.0,4.4,9.75,451.0,524.23,425.91
2018,3,2,12,0,183.0,344.0,4.4,9.8,474.0,555.31,450.35
2018,3,2,12,15,113.5,282.5,4.45,9.8,363.0,415.05,338.83
2018,3,2,12,30,44.0,221.0,4.5,9.8,252.0,256.17,209.32
2018,3,2,12,45,24.0,188.0,4.55,9.8,205.0,201.4,164.04
2018,3,2,13,0,4.0,155.0,4.6,9.8,158.0,136.89,109.87
2018,3,2,13,15,2.0,122.5,4.6,9.7,124.0,105.44,83.68
2018,3,2,13,30,0.0,90.0,4.6,9.6,90.0,74.95,58.06
2018,3,2,13,45,0.0,79.0,4.65,9.55,79.0,65.72,50.35
2018,3,2,14,0,0.0,68.0,4.7,9.5,68.0,56.51,42.62
2018,3,2,14,15,12.5,117.0,4.6,9.3,124.5,109.87,88.55
2018,3,2,14,30,25.0,166.0,4.5,9.1,181.0,176.65,145.33
2018,3,2,14,45,33.5,177.5,4.45,8.95,196.0,195.04,161.25
2018,3,2,15,0,42.0,189.0,4.4,8.8,211.0,213.26,177.08
2018,3,2,15,15,29.0,159.0,4.4,8.8,173.5,170.83,141.41
2018,3,2,15,30,16.0,129.0,4.4,8.8,136.0,122.33,100.24
2018,3,2,15,45,66.0,126.5,4.05,8.4,152.0,159.74,133.75
2018,3,2,16,0,116.0,124.0,3.7,8.0,168.0,194.42,164.13
2018,3,2,16,15,201.5,114.5,3.55,7.8,178.0,234.12,198.11
2018,3,2,16,30,287.0,105.0,3.4,7.6,188.0,253.15,212.84
2018,3,2,16,45,228.5,88.5,3.25,7.4,146.5,193.79,160.32
2018,3,2,17,0,170.0,72.0,3.1,7.2,105.0,141.33,113.67
2018,3,2,17,15,119.5,53.5,3.1,7.05,73.5,96.19,73.45
2018,3,2,17,30,69.0,35.0,3.1,6.9,42.0,53.16,35.22
2018,3,2,17,45,37.0,20.5,3.05,6.75,24.0,26.72,0.0
2018,3,2,18,0,5.0,6.0,3.0,6.6,6.0,5.66,0.0
2018,3,2,18,15,2.5,3.0,3.0,6.55,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.0,4.15,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.0,4.6,2.0,0.0,0.0
2018,3,3,6,45,101.5,16.0,1.0,5.05,23.0,26.68,0.0
2018,3,3,7,0,196.0,30.0,1.0,5.5,44.0,75.19,35.69
2018,3,3,7,15,322.0,41.5,1.2,5.85,86.0,136.45,98.25
2018,3,3,7,30,448.0,53.0,1.4,6.2,128.0,211.32,164.06
2018,3,3,7,45,527.5,60.5,1.6,6.55,178.0,279.95,226.19
2018,3,3,8,0,607.0,68.0,1.8,6.9,228.0,357.27,294.76
2018,3,3,8,15,419.0,66.0,1.95,7.05,187.0,298.86,251.23
2018,3,3,8,30,231.0,64.0,2.1,7.2,146.0,209.49,177.76
2018,3,3,8,45,308.0,100.0,2.2,7.4,225.0,311.44,264.77
2018,3,3,9,0,385.0,136.0,2.3,7.6,304.0,419.56,353.69
2018,3,3,9,15,597.0,117.0,2.4,7.7,407.5,578.16,482.51
2018,3,3,9,30,809.0,98.0,2.5,7.8,511.0,743.32,609.74
2018,3,3,9,45,746.0,114.5,2.6,7.95,517.0,751.45,613.13
2018,3,3,10,0,683.0,131.0,2.7,8.1,523.0,748.35,609.6
2018,3,3,10,15,518.5,165.5,2.75,8.15,472.5,659.19,540.11
2018,3,3,10,30,354.0,200.0,2.8,8.2,422.0,566.5,465.18
2018,3,3,10,45,555.0,177.0,2.9,8.3,541.0,749.85,609.27
2018,3,3,11,0,756.0,154.0,3.0,8.4,660.0,932.96,741.79
2018,3,3,11,15,522.0,207.5,3.05,8.4,561.0,769.53,619.29
2018,3,3,11,30,288.0,261.0,3.1,8.4,462.0,582.73,473.58
2018,3,3,11,45,151.5,202.0,3.15,8.4,308.0,362.66,299.38
2018,3,3,12,0,15.0,143.0,3.2,8.4,154.0,147.02,118.92
2018,3,3,12,15,140.0,212.0,3.25,8.35,312.5,363.63,301.36
2018,3,3,12,30,265.0,281.0,3.3,8.3,471.0,589.14,480.26
2018,3,3,12,45,196.5,260.0,3.35,8.25,400.0,494.29,404.12
2018,3,3,13,0,128.0,239.0,3.4,8.2,329.0,378.75,311.77
2018,3,3,13,15,64.0,150.0,3.4,8.1,195.0,217.22,179.58
2018,3,3,13,30,0.0,61.0,3.4,8.0,61.0,50.7,37.72
2018,3,3,13,45,1.0,101.0,3.4,7.85,101.5,85.36,67.42
2018,3,3,14,0,2.0,141.0,3.4,7.7,142.0,122.11,98.66
2018,3,3,14,15,45.0,146.0,3.4,7.55,172.5,174.84,145.06
2018,3,3,14,30,88.0,151.0,3.4,7.4,203.0,229.59,192.56
2018,3,3,14,45,201.5,185.0,3.35,7.25,295.0,372.2,313.26
2018,3,3,15,0,315.0,219.0,3.3,7.1,387.0,490.09,410.17
2018,3,3,15,15,315.5,196.5,3.3,7.1,353.5,450.93,378.83
2018,3,3,15,30,316.0,174.0,3.3,7.1,320.0,410.93,347.02
2018,3,3,15,45,258.0,152.0,3.05,6.7,263.0,333.12,282.57
2018,3,3,16,0,200.0,130.0,2.8,6.3,206.0,260.78,221.59
2018,3,3,16,15,287.0,113.0,2.55,6.05,206.0,277.42,235.76
2018,3,3,16,30,374.0,96.0,2.3,5.8,206.0,293.99,247.6
2018,3,3,16,45,343.5,81.0,2.05,5.6,167.0,241.53,200.24
2018,3,3,17,0,313.0,66.0,1.8,5.4,128.0,192.38,155.02
2018,3,3,17,15,255.5,51.0,1.65,5.15,92.0,138.89,106.4
2018,3,3,17,30,198.0,36.0,1.5,4.9,56.0,92.79,63.65
2018,3,3,17,45,118.0,22.0,1.35,4.65,32.0,46.19,0.0
2018,3,3,18,0,38.0,8.0,1.2,4.4,8.0,10.81,0.0
2018,3,3,18,15,19.0,4.0,1.2,4.25,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,2.8,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,3,4,6,15,11.5,2.0,0.6,3.2,1.5,0.0,0.0
2018,3,4,6,30,23.0,4.0,0.6,3.5,3.0,0.0,0.0
2018,3,4,6,45,180.0,16.0,0.55,3.85,28.0,36.72,0.0
2018,3,4,7,0,337.0,28.0,0.5,4.2,53.0,101.1,52.91
