Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,13,45,214.0,258.5,2.65,10.35,407.0,485.75,394.75
2018,3,14,14,0,358.0,287.0,2.6,10.4,533.0,642.1,515.72
2018,3,14,14,15,524.5,223.0,2.6,10.4,566.0,727.38,582.85
2018,3,14,14,30,691.0,159.0,2.6,10.4,599.0,789.6,631.78
2018,3,14,14,45,799.0,117.0,2.55,10.45,598.0,799.38,639.27
2018,3,14,15,0,907.0,75.0,2.5,10.5,597.0,794.77,636.85
2018,3,14,15,15,879.0,75.5,2.5,10.5,550.5,733.99,593.59
2018,3,14,15,30,851.0,76.0,2.5,10.5,504.0,678.16,552.89
2018,3,14,15,45,592.5,113.5,2.45,10.3,398.0,513.6,423.14
2018,3,14,16,0,334.0,151.0,2.4,10.1,292.0,351.45,291.67
2018,3,14,16,15,359.0,130.5,2.15,9.7,265.0,333.86,277.07
2018,3,14,16,30,384.0,110.0,1.9,9.3,238.0,301.42,248.63
2018,3,14,16,45,390.0,90.5,1.65,8.9,201.5,258.84,210.54
2018,3,14,17,0,396.0,71.0,1.4,8.5,165.0,215.04,169.99
2018,3,14,17,15,444.5,55.0,1.35,7.9,136.0,188.31,141.34
2018,3,14,17,30,493.0,39.0,1.3,7.3,107.0,151.81,102.99
2018,3,14,17,45,340.0,29.0,1.2,6.65,66.5,85.1,46.86
2018,3,14,18,0,187.0,19.0,1.1,6.0,26.0,31.37,0.0
2018,3,14,18,15,93.5,9.5,1.15,5.8,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,15,6,15,72.5,8.0,1.55,3.8,10.0,0.0,0.0
2018,3,15,6,30,145.0,16.0,1.8,4.7,20.0,23.26,0.0
2018,3,15,6,45,291.0,27.0,2.05,5.55,57.5,69.83,34.42
2018,3,15,7,0,437.0,38.0,2.3,6.4,95.0,131.52,87.71
2018,3,15,7,15,450.5,51.0,2.5,6.95,132.5,178.51,132.7
2018,3,15,7,30,464.0,64.0,2.7,7.5,170.0,226.99,178.99
2018,3,15,7,45,380.5,90.5,2.9,8.0,191.5,248.77,203.27
2018,3,15,8,0,297.0,117.0,3.1,8.5,213.0,254.65,211.61
2018,3,15,8,15,320.5,135.0,3.2,8.85,254.5,303.33,253.78
2018,3,15,8,30,344.0,153.0,3.3,9.2,296.0,354.23,296.65
2018,3,15,8,45,358.0,166.5,3.4,9.55,330.5,396.54,331.51
2018,3,15,9,0,372.0,180.0,3.5,9.9,365.0,439.53,366.16
2018,3,15,9,15,523.0,160.0,3.55,10.1,445.0,560.93,464.36
2018,3,15,9,30,674.0,140.0,3.6,10.3,525.0,688.84,564.45
2018,3,15,9,45,430.5,165.5,3.7,10.45,417.5,542.31,446.65
2018,3,15,10,0,187.0,191.0,3.8,10.6,310.0,364.56,300.78
2018,3,15,10,15,93.5,148.0,3.85,10.7,207.5,229.8,189.5
2018,3,15,10,30,0.0,105.0,3.9,10.8,105.0,87.86,68.44
2018,3,15,10,45,0.0,117.0,4.0,10.95,117.0,98.37,77.2
2018,3,15,11,0,0.0,129.0,4.1,11.1,129.0,108.97,85.85
2018,3,15,11,15,0.5,139.5,4.2,11.1,140.0,118.79,93.93
2018,3,15,11,30,1.0,150.0,4.3,11.1,151.0,128.69,102.06
2018,3,15,11,45,1.0,140.0,4.35,11.1,141.0,119.78,94.63
2018,3,15,12,0,1.0,130.0,4.4,11.1,131.0,110.93,87.29
2018,3,15,12,15,7.5,162.0,4.5,11.0,168.0,146.12,116.72
2018,3,15,12,30,14.0,194.0,4.6,10.9,205.0,181.88,146.42
2018,3,15,12,45,13.0,183.0,4.65,10.85,193.0,170.7,137.24
2018,3,15,13,0,12.0,172.0,4.7,10.8,181.0,159.54,128.14
2018,3,15,13,15,27.5,196.5,4.65,10.65,216.5,209.78,170.25
2018,3,15,13,30,43.0,221.0,4.6,10.5,252.0,248.79,202.82
2018,3,15,13,45,48.5,244.5,4.55,10.35,278.5,277.02,226.08
2018,3,15,14,0,54.0,268.0,4.5,10.2,305.0,305.36,249.39
2018,3,15,14,15,39.5,234.5,4.4,10.15,261.0,256.1,209.22
2018,3,15,14,30,25.0,201.0,4.3,10.1,217.0,208.31,170.0
2018,3,15,14,45,31.5,201.0,4.2,10.0,220.0,212.81,174.36
2018,3,15,15,0,38.0,201.0,4.1,9.9,223.0,216.81,178.24
2018,3,15,15,15,36.0,193.5,4.1,9.9,213.0,206.44,169.93
2018,3,15,15,30,34.0,186.0,4.1,9.9,203.0,196.29,161.81
2018,3,15,15,45,78.5,176.5,4.1,9.9,211.0,213.5,177.45
2018,3,15,16,0,123.0,167.0,4.1,9.9,219.0,235.84,196.79
2018,3,15,16,15,147.5,141.5,3.9,9.7,196.5,215.33,179.59
2018,3,15,16,30,172.0,116.0,3.7,9.5,174.0,199.87,165.92
2018,3,15,16,45,107.5,103.5,3.5,9.35,137.5,143.53,117.39
2018,3,15,17,0,43.0,91.0,3.3,9.2,101.0,97.65,78.19
2018,3,15,17,15,23.5,68.5,3.2,9.05,74.0,68.41,52.76
2018,3,15,17,30,4.0,46.0,3.1,8.9,47.0,40.0,28.28
2018,3,15,17,45,3.5,28.5,3.0,8.75,29.0,24.52,13.61
2018,3,15,18,0,3.0,11.0,2.9,8.6,11.0,9.63,0.0
2018,3,15,18,15,1.5,5.5,2.95,8.55,5.5,4.69,0.0
2018,3,15,18,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,16,6,15,1.5,3.0,1.75,7.45,3.0,0.0,0.0
2018,3,16,6,30,3.0,6.0,1.9,7.6,6.0,5.32,0.0
2018,3,16,6,45,1.5,13.0,2.1,7.7,13.0,10.89,2.6
2018,3,16,7,0,0.0,20.0,2.3,7.8,20.0,16.47,8.43
2018,3,16,7,15,0.0,31.0,2.45,7.85,31.0,25.58,16.64
2018,3,16,7,30,0.0,42.0,2.6,7.9,42.0,34.71,24.82
2018,3,16,7,45,0.0,58.0,2.75,7.9,58.0,48.04,36.57
2018,3,16,8,0,0.0,74.0,2.9,7.9,74.0,61.78,48.53
2018,3,16,8,15,0.5,93.5,3.05,7.9,93.5,79.05,63.41
2018,3,16,8,30,1.0,113.0,3.2,7.9,113.0,96.56,78.31
2018,3,16,8,45,1.5,98.0,3.3,7.95,98.5,83.08,66.46
2018,3,16,9,0,2.0,83.0,3.4,8.0,84.0,70.27,55.28
2018,3,16,9,15,30.5,125.5,3.5,8.15,143.0,134.64,110.8
2018,3,16,9,30,59.0,168.0,3.6,8.3,202.0,199.06,165.34
2018,3,16,9,45,169.0,221.0,3.75,8.45,327.0,358.15,298.51
2018,3,16,10,0,279.0,274.0,3.9,8.6,452.0,530.7,436.94
2018,3,16,10,15,212.5,284.0,3.95,8.75,423.5,476.64,391.43
2018,3,16,10,30,146.0,294.0,4.0,8.9,395.0,434.02,355.36
2018,3,16,10,45,167.0,314.0,4.05,9.0,433.5,479.81,391.64
2018,3,16,11,0,188.0,334.0,4.1,9.1,472.0,526.13,427.61
2018,3,16,11,15,236.0,339.0,4.15,9.2,516.0,582.78,472.26
2018,3,16,11,30,284.0,344.0,4.2,9.3,560.0,660.94,532.29
2018,3,16,11,45,247.5,337.0,4.25,9.45,526.5,620.3,499.83
2018,3,16,12,0,211.0,330.0,4.3,9.6,493.0,556.29,450.13
2018,3,16,12,15,164.5,322.5,4.35,9.65,449.5,501.43,406.52
2018,3,16,12,30,118.0,315.0,4.4,9.7,406.0,445.71,361.66
2018,3,16,12,45,210.5,321.0,4.45,9.8,482.0,544.71,442.3
2018,3,16,13,0,303.0,327.0,4.5,9.9,558.0,662.09,534.28
2018,3,16,13,15,395.0,299.0,4.5,9.9,593.5,716.94,578.39
2018,3,16,13,30,487.0,271.0,4.5,9.9,629.0,787.08,633.24
2018,3,16,13,45,482.0,260.0,4.5,9.95,605.0,757.9,611.53
2018,3,16,14,0,477.0,249.0,4.5,10.0,581.0,726.83,588.87
2018,3,16,14,15,498.0,225.5,4.5,9.9,559.0,704.02,573.47
2018,3,16,14,30,519.0,202.0,4.5,9.8,537.0,677.73,555.17
2018,3,16,14,45,457.0,206.0,4.45,9.7,488.5,609.5,501.81
2018,3,16,15,0,395.0,210.0,4.4,9.6,440.0,544.21,450.13
2018,3,16,15,15,418.0,195.5,4.4,9.6,423.0,525.59,436.5
2018,3,16,15,30,441.0,181.0,4.4,9.6,406.0,503.57,419.51
2018,3,16,15,45,519.0,147.5,4.2,9.2,388.0,493.17,412.23
2018,3,16,16,0,597.0,114.0,4.0,8.8,370.0,479.24,400.75
2018,3,16,16,15,568.0,103.5,3.65,8.5,323.0,417.35,348.25
2018,3,16,16,30,539.0,93.0,3.3,8.2,276.0,357.57,296.33
2018,3,16,16,45,465.5,84.0,3.0,7.9,223.5,279.8,228.67
2018,3,16,17,0,392.0,75.0,2.7,7.6,171.0,215.37,171.5
2018,3,16,17,15,334.5,62.5,2.4,7.05,130.5,160.54,122.16
2018,3,16,17,30,277.0,50.0,2.1,6.5,90.0,112.86,79.59
2018,3,16,17,45,171.0,33.5,1.8,5.95,55.0,61.87,37.04
2018,3,16,18,0,65.0,17.0,1.5,5.4,20.0,20.81,0.0
2018,3,16,18,15,32.5,8.5,1.5,5.3,10.0,7.26,0.0
2018,3,16,18,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,17,6,15,5.0,6.0,1.1,5.4,6.0,0.0,0.0
2018,3,17,6,30,10.0,12.0,1.3,5.8,12.0,10.91,0.0
2018,3,17,6,45,11.5,25.0,1.45,6.15,26.0,23.19,12.24
2018,3,17,7,0,13.0,38.0,1.6,6.5,40.0,35.68,24.51
2018,3,17,7,15,26.0,57.5,1.7,6.75,63.0,57.69,43.85
2018,3,17,7,30,39.0,77.0,1.8,7.0,86.0,81.52,64.91
2018,3,17,7,45,167.0,96.5,1.85,7.2,150.5,164.02,134.89
2018,3,17,8,0,295.0,116.0,1.9,7.4,215.0,252.03,209.75
2018,3,17,8,15,485.5,107.0,1.9,7.65,300.0,367.64,306.59
2018,3,17,8,30,676.0,98.0,1.9,7.9,385.0,501.32,415.53
2018,3,17,8,45,514.5,143.5,1.9,8.2,376.5,481.1,398.24
2018,3,17,9,0,353.0,189.0,1.9,8.5,368.0,435.42,360.2
2018,3,17,9,15,365.0,206.5,1.85,8.6,405.5,480.74,395.84
2018,3,17,9,30,377.0,224.0,1.8,8.7,443.0,526.23,430.19
2018,3,17,9,45,469.5,208.0,1.75,8.85,498.5,617.7,500.24
2018,3,17,10,0,562.0,192.0,1.7,9.0,554.0,699.37,560.94
2018,3,17,10,15,521.5,213.5,1.7,9.15,562.0,708.4,564.74
2018,3,17,10,30,481.0,235.0,1.7,9.3,570.0,712.61,565.66
2018,3,17,10,45,384.5,289.5,1.7,9.45,563.0,675.73,535.13
2018,3,17,11,0,288.0,344.0,1.7,9.6,556.0,652.04,513.98
2018,3,17,11,15,352.0,329.5,1.7,9.75,594.5,705.79,554.52
2018,3,17,11,30,416.0,315.0,1.7,9.9,633.0,778.67,606.9
2018,3,17,11,45,431.0,315.0,1.75,10.05,647.5,799.52,621.08
2018,3,17,12,0,446.0,315.0,1.8,10.2,662.0,818.35,634.4
2018,3,17,12,15,328.5,309.0,1.85,10.25,564.5,673.97,529.35
2018,3,17,12,30,211.0,303.0,1.9,10.3,467.0,547.43,434.47
2018,3,17,12,45,181.0,268.5,1.95,10.3,408.5,477.88,382.85
2018,3,17,13,0,151.0,234.0,2.0,10.3,350.0,389.09,314.93
2018,3,17,13,15,115.0,232.5,2.0,10.3,319.5,349.55,283.33
2018,3,17,13,30,79.0,231.0,2.0,10.3,289.0,310.68,251.66
2018,3,17,13,45,54.5,188.5,2.05,10.25,228.0,225.42,183.23
2018,3,17,14,0,30.0,146.0,2.1,10.2,167.0,160.04,129.51
2018,3,17,14,15,173.0,211.5,2.1,10.05,324.5,381.7,313.24
2018,3,17,14,30,316.0,277.0,2.1,9.9,482.0,565.98,457.63
2018,3,17,14,45,283.0,256.0,2.1,9.8,432.0,503.36,408.65
2018,3,17,15,0,250.0,235.0,2.1,9.7,382.0,442.54,361.97
2018,3,17,15,15,242.5,219.5,2.1,9.7,353.5,408.15,335.58
2018,3,17,15,30,235.0,204.0,2.1,9.7,325.0,373.85,308.66
2018,3,17,15,45,150.0,171.0,1.95,9.55,245.5,262.02,217.27
2018,3,17,16,0,65.0,138.0,1.8,9.4,166.0,162.48,134.01
2018,3,17,16,15,58.5,112.5,1.55,9.05,135.5,131.04,107.73
2018,3,17,16,30,52.0,87.0,1.3,8.7,105.0,100.63,81.72
2018,3,17,16,45,229.0,79.0,1.05,8.4,138.0,171.82,140.13
2018,3,17,17,0,406.0,71.0,0.8,8.1,171.0,214.79,169.31
2018,3,17,17,15,307.5,53.0,0.85,7.6,118.5,142.57,107.01
2018,3,17,17,30,209.0,35.0,0.9,7.1,66.0,82.71,56.66
2018,3,17,17,45,180.5,28.5,0.9,6.55,47.5,57.42,33.41
2018,3,17,18,0,152.0,22.0,0.9,6.0,29.0,32.62,0.0
2018,3,17,18,15,76.0,11.0,0.95,5.8,14.5,10.4,0.0
2018,3,17,18,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,3.7,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,3.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,3.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.35,3.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.3,3.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.3,3.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,3,18,6,15,85.0,10.0,0.4,4.1,14.0,8.54,0.0
2018,3,18,6,30,170.0,20.0,0.5,4.4,28.0,31.24,0.0
2018,3,18,6,45,273.0,33.0,0.6,4.7,64.5,73.54,42.35
2018,3,18,7,0,376.0,46.0,0.7,5.0,101.0,126.83,87.39
2018,3,18,7,15,271.5,67.5,0.75,5.55,115.5,144.74,110.61
2018,3,18,7,30,167.0,89.0,0.8,6.1,130.0,145.09,116.68
2018,3,18,7,45,189.5,112.0,0.85,6.7,168.5,188.18,154.6
2018,3,18,8,0,212.0,135.0,0.9,7.3,207.0,233.99,193.8
2018,3,18,8,15,304.0,144.0,0.95,7.95,265.0,303.14,251.3
2018,3,18,8,30,396.0,153.0,1.0,8.6,323.0,393.32,324.21
2018,3,18,8,45,570.5,132.5,1.05,9.3,408.5,510.2,416.49
2018,3,18,9,0,745.0,112.0,1.1,10.0,494.0,637.84,513.37
2018,3,18,9,15,544.5,169.5,1.1,10.45,461.0,585.18,469.46
2018,3,18,9,30,344.0,227.0,1.1,10.9,428.0,503.68,404.3
2018,3,18,9,45,249.5,266.5,1.1,11.35,417.5,485.31,387.61
2018,3,18,10,0,155.0,306.0,1.1,11.8,407.0,442.29,351.5
2018,3,18,10,15,177.0,321.0,1.05,12.1,441.5,483.7,382.33
2018,3,18,10,30,199.0,336.0,1.0,12.4,476.0,526.0,412.54
2018,3,18,10,45,224.0,345.0,0.9,12.65,507.5,565.2,439.76
2018,3,18,11,0,249.0,354.0,0.8,12.9,539.0,604.8,466.64
2018,3,18,11,15,245.5,363.0,0.7,13.0,548.5,616.47,472.7
2018,3,18,11,30,242.0,372.0,0.6,13.1,558.0,626.94,478.12
2018,3,18,11,45,321.5,354.0,0.5,13.15,604.0,711.4,536.97
2018,3,18,12,0,401.0,336.0,0.4,13.2,650.0,774.99,579.2
2018,3,18,12,15,392.5,336.5,0.45,13.1,643.5,767.98,574.34
2018,3,18,12,30,384.0,337.0,0.5,13.0,637.0,759.01,569.28
2018,3,18,12,45,244.5,353.0,0.55,12.85,543.5,632.98,480.27
2018,3,18,13,0,105.0,369.0,0.6,12.7,450.0,466.63,359.78
2018,3,18,13,15,84.5,351.5,0.7,12.6,416.0,425.92,331.86
2018,3,18,13,30,64.0,334.0,0.8,12.5,382.0,385.73,302.41
2018,3,18,13,45,47.0,306.5,0.85,12.4,341.0,338.95,267.31
2018,3,18,14,0,30.0,279.0,0.9,12.3,300.0,293.25,232.41
2018,3,18,14,15,25.0,259.0,0.9,12.15,276.0,251.32,200.2
2018,3,18,14,30,20.0,239.0,0.9,12.0,252.0,227.39,181.77
2018,3,18,14,45,16.0,218.0,0.9,11.9,228.0,203.8,163.31
2018,3,18,15,0,12.0,197.0,0.9,11.8,204.0,180.66,145.03
2018,3,18,15,15,11.5,184.5,0.9,11.8,191.0,168.51,135.58
2018,3,18,15,30,11.0,172.0,0.9,11.8,178.0,156.45,126.09
2018,3,18,15,45,38.0,168.0,0.75,11.3,185.0,178.08,144.97
2018,3,18,16,0,65.0,164.0,0.6,10.8,192.0,188.06,153.77
2018,3,18,16,15,100.5,149.0,0.6,10.45,186.5,196.75,161.33
2018,3,18,16,30,136.0,134.0,0.6,10.1,181.0,191.78,156.93
2018,3,18,16,45,120.5,112.5,0.65,9.75,149.0,155.9,126.48
2018,3,18,17,0,105.0,91.0,0.7,9.4,117.0,121.96,97.17
2018,3,18,17,15,102.0,73.0,0.75,9.2,93.5,96.89,74.53
2018,3,18,17,30,99.0,55.0,0.8,9.0,70.0,72.3,51.99
2018,3,18,17,45,64.0,37.0,0.8,8.75,45.0,43.79,27.34
2018,3,18,18,0,29.0,19.0,0.8,8.5,20.0,18.89,0.0
2018,3,18,18,15,14.5,9.5,0.85,8.4,10.0,8.26,0.0
2018,3,18,18,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,19,6,15,116.0,11.0,1.2,3.55,17.0,10.03,0.0
2018,3,19,6,30,232.0,22.0,1.3,4.4,34.0,37.42,0.0
2018,3,19,6,45,255.5,35.0,1.35,5.25,62.0,71.72,42.25
2018,3,19,7,0,279.0,48.0,1.4,6.1,90.0,107.47,75.03
2018,3,19,7,15,434.0,55.0,1.5,6.8,149.5,177.95,133.35
2018,3,19,7,30,589.0,62.0,1.6,7.5,209.0,265.6,208.1
2018,3,19,7,45,680.5,63.5,1.7,8.2,270.0,341.48,274.57
2018,3,19,8,0,772.0,65.0,1.8,8.9,331.0,426.72,347.31
2018,3,19,8,15,779.5,73.0,2.0,9.6,377.0,485.89,397.91
2018,3,19,8,30,787.0,81.0,2.2,10.3,423.0,544.23,445.95
2018,3,19,8,45,615.5,132.5,2.35,11.0,418.5,537.79,440.09
2018,3,19,9,0,444.0,184.0,2.5,11.7,414.0,503.36,411.13
2018,3,19,9,15,452.0,200.0,2.55,12.1,451.0,549.52,446.49
2018,3,19,9,30,460.0,216.0,2.6,12.5,488.0,595.09,480.08
2018,3,19,9,45,476.5,225.0,2.6,12.9,522.0,639.66,512.32
2018,3,19,10,0,493.0,234.0,2.6,13.3,556.0,683.83,543.63
2018,3,19,10,15,482.5,251.5,2.6,13.65,579.0,712.28,562.35
2018,3,19,10,30,472.0,269.0,2.6,14.0,602.0,738.08,578.99
2018,3,19,10,45,503.0,267.5,2.65,14.35,633.0,780.84,609.14
2018,3,19,11,0,534.0,266.0,2.7,14.7,664.0,822.79,638.23
2018,3,19,11,15,504.0,284.5,2.75,15.05,666.5,824.44,637.1
2018,3,19,11,30,474.0,303.0,2.8,15.4,669.0,822.54,633.88
2018,3,19,11,45,407.5,330.5,2.85,15.75,647.5,771.49,595.45
2018,3,19,12,0,341.0,358.0,2.9,16.1,626.0,736.98,568.47
2018,3,19,12,15,380.0,343.5,2.8,16.3,642.5,761.78,586.63
2018,3,19,12,30,419.0,329.0,2.7,16.5,659.0,803.28,615.52
2018,3,19,12,45,479.0,304.5,2.6,16.7,678.0,835.57,638.53
2018,3,19,13,0,539.0,280.0,2.5,16.9,697.0,864.01,658.68
2018,3,19,13,15,412.5,315.5,2.35,17.05,631.0,766.58,586.19
2018,3,19,13,30,286.0,351.0,2.2,17.2,565.0,656.07,504.44
2018,3,19,13,45,293.5,337.5,2.05,17.3,551.0,640.69,494.11
2018,3,19,14,0,301.0,324.0,1.9,17.4,537.0,623.68,481.86
2018,3,19,14,15,329.0,295.5,1.7,17.1,519.0,607.12,471.08
2018,3,19,14,30,357.0,267.0,1.5,16.8,501.0,587.58,457.97
2018,3,19,14,45,468.0,221.5,1.25,16.45,510.5,630.32,490.88
2018,3,19,15,0,579.0,176.0,1.0,16.1,520.0,646.18,503.07
2018,3,19,15,15,468.0,190.5,1.0,16.1,455.5,552.64,433.61
2018,3,19,15,30,357.0,205.0,1.0,16.1,391.0,454.67,360.23
2018,3,19,15,45,358.5,183.5,0.75,15.5,355.5,413.73,329.5
2018,3,19,16,0,360.0,162.0,0.5,14.9,320.0,371.91,296.74
2018,3,19,16,15,365.0,140.0,0.5,14.6,283.5,340.41,271.92
2018,3,19,16,30,370.0,118.0,0.5,14.3,247.0,296.99,236.63
2018,3,19,16,45,302.0,105.5,0.5,14.0,199.5,225.67,178.36
2018,3,19,17,0,234.0,93.0,0.5,13.7,152.0,171.21,133.04
2018,3,19,17,15,175.0,74.5,0.6,13.2,113.0,121.52,91.42
2018,3,19,17,30,116.0,56.0,0.7,12.7,74.0,79.42,56.47
2018,3,19,17,45,76.5,37.5,0.75,12.2,47.5,45.54,28.03
2018,3,19,18,0,37.0,19.0,0.8,11.7,21.0,19.36,0.0
2018,3,19,18,15,18.5,9.5,0.85,11.4,10.5,8.26,0.0
2018,3,19,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,1.1,8.5,1.5,1.28,0.0
2018,3,20,6,30,0.0,3.0,1.3,8.6,3.0,2.46,0.0
2018,3,20,6,45,0.0,5.0,1.55,8.65,5.0,4.1,0.0
2018,3,20,7,0,0.0,7.0,1.8,8.7,7.0,5.74,0.0
2018,3,20,7,15,0.0,10.0,1.7,8.8,10.0,8.21,1.52
2018,3,20,7,30,0.0,13.0,1.6,8.9,13.0,10.69,3.74
2018,3,20,7,45,0.0,21.0,1.5,9.0,21.0,17.3,9.56
2018,3,20,8,0,0.0,29.0,1.4,9.1,29.0,23.92,15.35
2018,3,20,8,15,0.0,37.5,1.6,9.25,37.5,30.98,21.43
2018,3,20,8,30,0.0,46.0,1.8,9.4,46.0,38.05,27.46
2018,3,20,8,45,0.0,48.0,1.95,9.55,48.0,39.73,28.78
2018,3,20,9,0,0.0,50.0,2.1,9.7,50.0,41.42,30.1
2018,3,20,9,15,0.0,76.0,2.3,9.8,76.0,63.12,48.52
2018,3,20,9,30,0.0,102.0,2.5,9.9,102.0,85.21,67.05
2018,3,20,9,45,0.5,130.0,2.65,9.95,130.5,110.19,87.84
2018,3,20,10,0,1.0,158.0,2.8,10.0,159.0,135.61,108.8
2018,3,20,10,15,1.0,144.5,2.95,10.1,145.5,123.47,98.44
2018,3,20,10,30,1.0,131.0,3.1,10.2,132.0,111.52,88.34
2018,3,20,10,45,1.0,140.5,3.25,10.25,141.5,119.96,95.23
2018,3,20,11,0,1.0,150.0,3.4,10.3,151.0,128.45,102.12
2018,3,20,11,15,1.5,149.5,3.45,10.4,151.0,128.53,102.06
2018,3,20,11,30,2.0,149.0,3.5,10.5,151.0,128.62,102.06
2018,3,20,11,45,1.0,114.5,3.55,10.65,115.5,97.28,75.98
2018,3,20,12,0,0.0,80.0,3.6,10.8,80.0,66.74,50.47
2018,3,20,12,15,0.0,75.5,3.65,10.8,75.5,62.97,47.33
2018,3,20,12,30,0.0,71.0,3.7,10.8,71.0,59.2,44.19
2018,3,20,12,45,0.0,65.5,3.75,10.8,65.5,54.59,40.34
2018,3,20,13,0,0.0,60.0,3.8,10.8,60.0,49.98,36.5
2018,3,20,13,15,0.0,58.0,3.7,10.8,58.0,48.29,35.12
2018,3,20,13,30,0.0,56.0,3.6,10.8,56.0,46.61,33.74
2018,3,20,13,45,0.0,58.0,3.55,10.75,58.0,48.26,35.18
2018,3,20,14,0,0.0,60.0,3.5,10.7,60.0,49.9,36.63
2018,3,20,14,15,0.0,66.5,3.35,10.75,66.5,55.3,41.25
2018,3,20,14,30,0.0,73.0,3.2,10.8,73.0,60.71,45.89
2018,3,20,14,45,0.0,87.0,3.1,10.8,87.0,72.38,55.85
2018,3,20,15,0,0.0,101.0,3.0,10.8,101.0,84.34,66.07
2018,3,20,15,15,0.0,102.0,3.0,10.8,102.0,85.26,67.02
2018,3,20,15,30,0.0,103.0,3.0,10.8,103.0,86.22,68.04
2018,3,20,15,45,0.0,98.0,2.85,10.7,98.0,81.97,64.68
2018,3,20,16,0,0.0,93.0,2.7,10.6,93.0,77.76,61.33
2018,3,20,16,15,0.0,88.0,2.6,10.5,88.0,73.6,57.99
2018,3,20,16,30,0.0,83.0,2.5,10.4,83.0,69.49,54.64
2018,3,20,16,45,0.0,74.5,2.4,10.3,74.5,62.34,48.57
2018,3,20,17,0,0.0,66.0,2.3,10.2,66.0,55.25,42.41
2018,3,20,17,15,0.0,52.0,2.15,10.1,52.0,43.33,31.91
2018,3,20,17,30,0.0,38.0,2.0,10.0,38.0,31.49,21.33
2018,3,20,17,45,2.5,25.5,1.9,9.9,25.5,21.4,11.89
2018,3,20,18,0,5.0,13.0,1.8,9.8,13.0,11.33,0.0
2018,3,20,18,15,2.5,6.5,2.1,9.85,6.5,5.56,0.0
2018,3,20,18,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.5,10.8,3.0,2.56,0.0
2018,3,21,6,30,0.0,6.0,1.6,11.1,6.0,4.92,0.0
2018,3,21,6,45,0.5,10.5,1.65,11.4,10.5,8.69,1.49
2018,3,21,7,0,1.0,15.0,1.7,11.7,15.0,12.53,5.01
2018,3,21,7,15,0.5,24.5,1.85,11.95,24.5,20.31,11.89
2018,3,21,7,30,0.0,34.0,2.0,12.2,34.0,28.05,18.68
2018,3,21,7,45,0.0,43.5,2.1,12.45,43.5,35.95,25.49
2018,3,21,8,0,0.0,53.0,2.2,12.7,53.0,43.85,32.21
2018,3,21,8,15,0.0,44.5,2.35,12.95,44.5,36.79,26.03
2018,3,21,8,30,0.0,36.0,2.5,13.2,36.0,29.75,19.88
2018,3,21,8,45,0.0,49.0,2.6,13.4,49.0,40.57,29.0
2018,3,21,9,0,0.0,62.0,2.7,13.6,62.0,51.41,38.04
2018,3,21,9,15,0.0,66.5,2.8,13.85,66.5,55.19,41.05
2018,3,21,9,30,0.0,71.0,2.9,14.1,71.0,58.98,44.05
2018,3,21,9,45,0.0,95.0,2.95,14.35,95.0,79.13,60.66
2018,3,21,10,0,0.0,119.0,3.0,14.6,119.0,100.02,77.7
2018,3,21,10,15,2.0,146.0,3.2,14.9,147.5,125.64,98.51
2018,3,21,10,30,4.0,173.0,3.4,15.2,176.0,151.75,119.52
2018,3,21,10,45,11.5,218.0,3.55,15.45,226.5,200.1,158.43
2018,3,21,11,0,19.0,263.0,3.7,15.7,277.0,249.76,197.81
2018,3,21,11,15,21.5,279.5,3.8,15.85,296.0,268.2,212.07
2018,3,21,11,30,24.0,296.0,3.9,16.0,315.0,286.77,226.46
2018,3,21,11,45,33.5,318.0,4.0,16.15,344.5,338.85,267.15
2018,3,21,12,0,43.0,340.0,4.1,16.3,374.0,371.96,292.75
2018,3,21,12,15,61.0,358.5,4.05,16.35,407.0,410.08,322.42
2018,3,21,12,30,79.0,377.0,4.0,16.4,440.0,448.12,351.77
2018,3,21,12,45,73.5,367.0,3.95,16.4,425.0,431.24,338.68
2018,3,21,13,0,68.0,357.0,3.9,16.4,410.0,414.2,325.67
2018,3,21,13,15,66.0,340.0,3.8,16.4,390.5,393.01,309.63
2018,3,21,13,30,64.0,323.0,3.7,16.4,371.0,371.76,293.52
2018,3,21,13,45,142.5,333.0,3.6,16.4,436.0,473.14,373.95
2018,3,21,14,0,221.0,343.0,3.5,16.4,501.0,550.61,434.32
2018,3,21,14,15,162.5,322.0,3.5,16.35,435.5,469.27,371.59
2018,3,21,14,30,104.0,301.0,3.5,16.3,370.0,375.34,298.78
2018,3,21,14,45,97.0,282.5,3.5,16.25,344.0,346.58,277.07
2018,3,21,15,0,90.0,264.0,3.5,16.2,318.0,318.27,255.27
2018,3,21,15,15,92.0,243.5,3.5,16.2,295.5,294.85,237.34
2018,3,21,15,30,94.0,223.0,3.5,16.2,273.0,271.19,218.99
2018,3,21,15,45,106.5,204.0,3.45,15.8,255.5,265.89,215.58
2018,3,21,16,0,119.0,185.0,3.4,15.4,238.0,247.47,201.27
2018,3,21,16,15,134.0,158.5,3.3,15.15,211.5,221.28,180.05
2018,3,21,16,30,149.0,132.0,3.2,14.9,185.0,193.42,156.72
2018,3,21,16,45,119.0,111.5,3.15,14.65,149.5,152.36,122.03
2018,3,21,17,0,89.0,91.0,3.1,14.4,114.0,115.01,90.26
2018,3,21,17,15,56.5,69.0,3.05,14.15,82.5,75.67,56.93
2018,3,21,17,30,24.0,47.0,3.0,13.9,51.0,45.61,31.86
2018,3,21,17,45,16.0,32.0,2.95,13.7,34.0,29.71,17.91
2018,3,21,18,0,8.0,17.0,2.9,13.5,17.0,14.9,0.28
2018,3,21,18,15,4.0,8.5,2.95,13.4,8.5,7.27,0.0
2018,3,21,18,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.3,11.55,2.0,1.71,0.0
2018,3,22,6,30,0.0,4.0,3.4,11.6,4.0,3.28,0.0
2018,3,22,6,45,0.0,5.5,3.45,11.7,5.5,4.51,0.0
2018,3,22,7,0,0.0,7.0,3.5,11.8,7.0,5.74,0.0
2018,3,22,7,15,0.0,14.5,3.55,11.85,14.5,11.92,4.65
2018,3,22,7,30,0.0,22.0,3.6,11.9,22.0,18.12,10.08
2018,3,22,7,45,0.0,22.5,3.65,12.0,22.5,18.54,10.45
2018,3,22,8,0,0.0,23.0,3.7,12.1,23.0,18.96,10.78
2018,3,22,8,15,0.0,23.5,3.7,12.2,23.5,19.39,11.1
2018,3,22,8,30,0.0,24.0,3.7,12.3,24.0,19.81,11.41
2018,3,22,8,45,0.0,37.0,3.75,12.45,37.0,30.6,20.58
2018,3,22,9,0,0.0,50.0,3.8,12.6,50.0,41.42,29.69
2018,3,22,9,15,0.0,62.0,3.8,12.6,62.0,51.44,38.07
2018,3,22,9,30,0.0,74.0,3.8,12.6,74.0,61.49,46.41
2018,3,22,9,45,0.0,70.5,3.75,12.65,70.5,58.59,43.85
2018,3,22,10,0,0.0,67.0,3.7,12.7,67.0,55.7,41.31
2018,3,22,10,15,0.0,84.5,3.8,12.65,84.5,70.37,53.49
2018,3,22,10,30,0.0,102.0,3.9,12.6,102.0,85.26,65.78
2018,3,22,10,45,9.0,148.0,3.95,12.55,155.0,134.05,106.37
2018,3,22,11,0,18.0,194.0,4.0,12.5,208.0,195.94,157.09
2018,3,22,11,15,74.5,272.0,4.05,12.3,330.5,329.8,266.42
2018,3,22,11,30,131.0,350.0,4.1,12.1,453.0,489.03,391.73
2018,3,22,11,45,126.5,356.5,4.15,11.9,456.5,493.22,394.29
2018,3,22,12,0,122.0,363.0,4.2,11.7,460.0,496.66,397.0
2018,3,22,12,15,438.0,273.0,4.2,11.55,622.5,762.93,608.15
2018,3,22,12,30,754.0,183.0,4.2,11.4,785.0,993.96,778.58
2018,3,22,12,45,836.5,146.5,4.25,11.25,808.5,1023.96,798.98
2018,3,22,13,0,919.0,110.0,4.3,11.1,832.0,1044.12,814.24
2018,3,22,13,15,918.0,107.5,4.3,11.1,816.5,1026.42,802.23
2018,3,22,13,30,917.0,105.0,4.3,11.1,801.0,1004.88,787.92
2018,3,22,13,45,914.5,103.0,4.35,11.1,778.5,978.72,770.9
2018,3,22,14,0,912.0,101.0,4.4,11.1,756.0,949.0,751.3
2018,3,22,14,15,904.5,98.5,4.4,11.15,725.0,910.9,725.02
2018,3,22,14,30,897.0,96.0,4.4,11.2,694.0,869.87,696.48
2018,3,22,14,45,886.0,93.5,4.4,11.3,656.5,823.29,663.5
2018,3,22,15,0,875.0,91.0,4.4,11.4,619.0,774.5,628.55
2018,3,22,15,15,826.5,97.0,4.4,11.4,567.5,711.96,582.71
2018,3,22,15,30,778.0,103.0,4.4,11.4,516.0,644.32,529.82
2018,3,22,15,45,739.0,101.0,4.45,11.0,464.5,578.33,478.07
2018,3,22,16,0,700.0,99.0,4.5,10.6,413.0,512.31,424.7
2018,3,22,16,15,715.5,86.5,4.4,10.15,374.5,465.32,384.86
2018,3,22,16,30,731.0,74.0,4.3,9.7,336.0,414.52,339.95
2018,3,22,16,45,684.0,68.5,4.2,9.25,283.5,344.91,278.19
2018,3,22,17,0,637.0,63.0,4.1,8.8,231.0,279.31,218.41
2018,3,22,17,15,567.5,55.5,3.85,8.25,180.5,210.82,156.3
2018,3,22,17,30,498.0,48.0,3.6,7.7,130.0,150.55,102.25
2018,3,22,17,45,365.5,37.5,3.35,7.15,86.0,87.97,51.82
2018,3,22,18,0,233.0,27.0,3.1,6.6,42.0,41.29,10.38
2018,3,22,18,15,116.5,13.5,2.9,6.3,21.0,11.62,0.0
2018,3,22,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,0.95,3.95,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,0.9,4.2,2.0,0.0,0.0
2018,3,23,6,15,143.0,15.5,0.9,5.0,24.5,13.96,0.0
2018,3,23,6,30,271.0,28.0,0.9,5.8,47.0,46.41,16.28
2018,3,23,6,45,386.0,37.5,0.9,6.6,90.0,92.66,55.37
2018,3,23,7,0,501.0,47.0,0.9,7.4,133.0,152.71,104.24
2018,3,23,7,15,591.5,53.0,0.9,7.85,188.0,217.42,160.72
2018,3,23,7,30,682.0,59.0,0.9,8.3,243.0,292.8,226.79
2018,3,23,7,45,728.5,63.5,0.9,8.8,297.0,359.9,285.99
2018,3,23,8,0,775.0,68.0,0.9,9.3,351.0,431.31,346.63
2018,3,23,8,15,806.5,71.5,0.95,9.65,403.5,497.95,401.8
2018,3,23,8,30,838.0,75.0,1.0,10.0,456.0,566.32,456.21
2018,3,23,8,45,860.5,77.5,1.05,10.35,505.0,629.38,504.66
2018,3,23,9,0,883.0,80.0,1.1,10.7,554.0,687.61,548.07
2018,3,23,9,15,900.0,82.0,1.2,11.0,598.5,745.02,589.17
2018,3,23,9,30,917.0,84.0,1.3,11.3,643.0,801.17,627.4
2018,3,23,9,45,930.5,85.0,1.45,11.6,682.0,851.82,661.88
2018,3,23,10,0,944.0,86.0,1.6,11.9,721.0,900.28,694.56
2018,3,23,10,15,941.5,91.5,1.75,12.15,749.0,937.21,719.25
2018,3,23,10,30,939.0,97.0,1.9,12.4,777.0,970.35,741.43
2018,3,23,10,45,934.5,102.5,2.05,12.65,797.5,997.75,759.74
2018,3,23,11,0,930.0,108.0,2.2,12.9,818.0,1021.11,775.41
2018,3,23,11,15,820.0,156.0,2.35,13.0,791.5,994.91,758.27
2018,3,23,11,30,710.0,204.0,2.5,13.1,765.0,957.82,734.06
2018,3,23,11,45,668.0,221.0,2.65,13.25,753.0,941.43,723.81
2018,3,23,12,0,626.0,238.0,2.8,13.4,741.0,920.72,709.68
2018,3,23,12,15,458.5,304.5,2.95,13.45,673.0,815.21,632.05
2018,3,23,12,30,291.0,371.0,3.1,13.5,605.0,695.72,542.66
2018,3,23,12,45,311.5,367.5,3.2,13.5,615.5,710.13,555.13
2018,3,23,13,0,332.0,364.0,3.3,13.5,626.0,722.56,565.28
2018,3,23,13,15,319.0,356.5,3.4,13.45,604.0,695.81,546.29
2018,3,23,13,30,306.0,349.0,3.5,13.4,582.0,667.99,526.62
2018,3,23,13,45,544.5,250.5,3.55,13.3,650.0,797.25,629.27
2018,3,23,14,0,783.0,152.0,3.6,13.2,718.0,894.68,702.74
2018,3,23,14,15,811.5,136.0,3.65,13.0,700.5,877.32,691.43
2018,3,23,14,30,840.0,120.0,3.7,12.8,683.0,854.59,677.19
2018,3,23,14,45,871.5,103.0,3.7,12.6,658.5,827.62,659.6
2018,3,23,15,0,903.0,86.0,3.7,12.4,634.0,788.42,632.92
2018,3,23,15,15,890.5,82.0,3.7,12.4,590.5,733.69,593.92
2018,3,23,15,30,878.0,78.0,3.7,12.4,547.0,677.34,551.59
2018,3,23,15,45,854.0,75.5,3.7,11.8,497.5,618.18,506.04
2018,3,23,16,0,830.0,73.0,3.7,11.2,448.0,554.56,455.45
2018,3,23,16,15,796.5,70.0,3.45,10.8,395.5,486.18,398.4
2018,3,23,16,30,763.0,67.0,3.2,10.4,343.0,419.79,341.18
2018,3,23,16,45,716.0,62.5,3.0,10.05,289.5,349.07,278.87
2018,3,23,17,0,669.0,58.0,2.8,9.7,236.0,282.78,218.79
2018,3,23,17,15,593.0,52.0,2.45,9.0,184.0,212.42,155.75
2018,3,23,17,30,517.0,46.0,2.1,8.3,132.0,150.98,101.35
2018,3,23,17,45,389.0,36.5,1.75,7.65,88.0,89.01,51.74
2018,3,23,18,0,261.0,27.0,1.4,7.0,44.0,42.49,12.63
2018,3,23,18,15,137.0,15.0,1.4,6.75,23.0,12.8,0.0
2018,3,23,18,30,13.0,3.0,1.4,6.5,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.5,1.35,6.3,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,24,5,45,2.0,1.0,0.85,6.45,1.0,0.0,0.0
2018,3,24,6,0,4.0,2.0,0.8,6.5,2.0,0.0,0.0
2018,3,24,6,15,43.5,15.0,1.0,6.85,18.0,13.03,0.0
2018,3,24,6,30,83.0,28.0,1.2,7.2,34.0,31.2,13.46
2018,3,24,6,45,107.0,46.0,1.35,7.6,60.5,58.43,39.08
2018,3,24,7,0,131.0,64.0,1.5,8.0,87.0,88.38,65.16
2018,3,24,7,15,168.0,68.0,1.6,8.15,107.5,111.41,85.56
2018,3,24,7,30,205.0,72.0,1.7,8.3,128.0,138.89,110.3
2018,3,24,7,45,102.5,53.5,1.8,8.5,81.5,93.83,74.94
2018,3,24,8,0,0.0,35.0,1.9,8.7,35.0,28.9,19.66
2018,3,24,8,15,0.5,50.0,2.0,8.9,50.0,41.62,30.68
2018,3,24,8,30,1.0,65.0,2.1,9.1,65.0,54.45,41.61
2018,3,24,8,45,121.5,135.5,2.15,9.25,201.0,205.45,171.31
2018,3,24,9,0,242.0,206.0,2.2,9.4,337.0,375.21,310.66
2018,3,24,9,15,252.0,217.5,2.35,9.65,363.5,407.33,335.33
2018,3,24,9,30,262.0,229.0,2.5,9.9,390.0,439.68,360.55
2018,3,24,9,45,152.0,242.5,2.6,10.15,337.0,362.7,296.55
2018,3,24,10,0,42.0,256.0,2.7,10.4,284.0,274.85,222.75
2018,3,24,10,15,106.5,260.0,2.85,10.6,336.5,353.3,287.46
2018,3,24,10,30,171.0,264.0,3.0,10.8,389.0,420.05,341.42
2018,3,24,10,45,229.5,261.5,3.15,10.95,434.5,495.21,400.85
2018,3,24,11,0,288.0,259.0,3.3,11.1,480.0,554.93,447.78
2018,3,24,11,15,545.0,214.0,3.45,11.15,643.0,794.04,632.23
2018,3,24,11,30,802.0,169.0,3.6,11.2,806.0,1002.04,780.91
2018,3,24,11,45,881.5,136.5,3.7,11.25,843.0,1056.63,817.2
2018,3,24,12,0,961.0,104.0,3.8,11.3,880.0,1094.17,842.93
2018,3,24,12,15,962.5,103.5,3.95,11.25,880.5,1096.92,845.76
2018,3,24,12,30,964.0,103.0,4.1,11.2,881.0,1095.49,846.17
2018,3,24,12,45,964.0,101.5,4.2,11.2,873.0,1087.27,841.51
2018,3,24,13,0,964.0,100.0,4.3,11.2,865.0,1074.89,834.45
2018,3,24,13,15,777.5,173.5,4.35,11.1,782.5,976.69,766.97
2018,3,24,13,30,591.0,247.0,4.4,11.0,700.0,851.17,676.7
2018,3,24,13,45,614.5,225.5,4.45,10.9,683.5,841.45,672.32
2018,3,24,14,0,638.0,204.0,4.5,10.8,667.0,822.42,660.39
2018,3,24,14,15,479.0,243.0,4.5,10.65,582.5,694.32,561.9
2018,3,24,14,30,320.0,282.0,4.5,10.5,498.0,565.73,460.9
2018,3,24,14,45,456.5,229.5,4.45,10.35,518.5,621.96,508.95
2018,3,24,15,0,593.0,177.0,4.4,10.2,539.0,656.57,538.77
2018,3,24,15,15,404.5,200.5,4.4,10.2,439.5,510.22,421.33
2018,3,24,15,30,216.0,224.0,4.4,10.2,340.0,362.35,300.34
2018,3,24,15,45,234.0,204.0,4.25,9.75,319.5,352.15,293.04
2018,3,24,16,0,252.0,184.0,4.1,9.3,299.0,327.76,273.31
2018,3,24,16,15,292.0,157.5,3.8,8.95,275.5,305.49,254.49
2018,3,24,16,30,332.0,131.0,3.5,8.6,252.0,278.3,230.39
2018,3,24,16,45,408.5,102.5,3.25,8.25,228.5,265.37,216.12
2018,3,24,17,0,485.0,74.0,3.0,7.9,205.0,238.06,187.41
2018,3,24,17,15,511.5,59.5,2.65,7.25,171.0,197.22,146.76
2018,3,24,17,30,538.0,45.0,2.3,6.6,137.0,152.61,102.55
