Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,17,45,402.5,36.0,1.9,6.0,91.5,89.12,51.8
2018,3,24,18,0,267.0,27.0,1.5,5.4,46.0,42.22,14.27
2018,3,24,18,15,141.0,15.0,1.45,5.2,24.0,12.8,0.0
2018,3,24,18,30,15.0,3.0,1.4,5.0,2.0,0.0,0.0
2018,3,24,18,45,7.5,1.5,1.4,4.8,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,25,5,45,5.5,1.5,1.05,3.7,1.5,0.0,0.0
2018,3,25,6,0,11.0,3.0,1.0,3.9,3.0,0.0,0.0
2018,3,25,6,15,109.0,17.5,1.05,4.6,26.0,15.51,0.0
2018,3,25,6,30,207.0,32.0,1.1,5.3,49.0,44.77,20.95
2018,3,25,6,45,334.0,44.0,1.15,6.0,94.0,91.41,57.28
2018,3,25,7,0,461.0,56.0,1.2,6.7,139.0,152.98,106.84
2018,3,25,7,15,537.0,63.5,1.35,7.05,191.0,213.08,159.97
2018,3,25,7,30,613.0,71.0,1.5,7.4,243.0,282.17,221.47
2018,3,25,7,45,662.5,76.5,1.65,7.75,296.5,347.52,279.89
2018,3,25,8,0,712.0,82.0,1.8,8.1,350.0,417.69,340.84
2018,3,25,8,15,746.0,86.5,1.9,8.35,402.0,483.34,396.5
2018,3,25,8,30,780.0,91.0,2.0,8.6,454.0,550.09,451.29
2018,3,25,8,45,549.0,145.5,2.05,8.85,414.0,501.8,412.76
2018,3,25,9,0,318.0,200.0,2.1,9.1,374.0,419.43,345.51
2018,3,25,9,15,331.0,216.5,2.2,9.35,410.0,462.43,379.82
2018,3,25,9,30,344.0,233.0,2.3,9.6,446.0,505.75,413.05
2018,3,25,9,45,293.0,263.5,2.35,9.9,452.5,512.22,415.63
2018,3,25,10,0,242.0,294.0,2.4,10.2,459.0,513.79,414.43
2018,3,25,10,15,251.0,306.5,2.5,10.35,484.5,544.77,437.76
2018,3,25,10,30,260.0,319.0,2.6,10.5,510.0,575.37,460.44
2018,3,25,10,45,408.5,286.0,2.65,10.65,596.5,706.2,561.07
2018,3,25,11,0,557.0,253.0,2.7,10.8,683.0,826.01,650.16
2018,3,25,11,15,523.5,270.0,2.75,10.9,680.5,822.91,645.55
2018,3,25,11,30,490.0,287.0,2.8,11.0,678.0,816.13,639.45
2018,3,25,11,45,446.0,281.0,2.9,11.05,639.5,771.83,607.23
2018,3,25,12,0,402.0,275.0,3.0,11.1,601.0,724.44,572.65
2018,3,25,12,15,336.0,329.5,3.05,11.15,602.0,695.42,549.37
2018,3,25,12,30,270.0,384.0,3.1,11.2,603.0,685.97,539.86
2018,3,25,12,45,270.0,382.0,3.15,11.25,599.0,681.48,536.89
2018,3,25,13,0,270.0,380.0,3.2,11.3,595.0,675.54,532.87
2018,3,25,13,15,295.5,362.5,3.25,11.3,593.5,676.63,535.21
2018,3,25,13,30,321.0,345.0,3.3,11.3,592.0,675.43,535.84
2018,3,25,13,45,534.0,256.0,3.3,11.3,652.0,790.13,626.8
2018,3,25,14,0,747.0,167.0,3.3,11.3,712.0,881.16,695.87
2018,3,25,14,15,844.0,126.5,3.3,11.25,717.5,892.13,704.21
2018,3,25,14,30,941.0,86.0,3.3,11.2,723.0,890.22,704.17
2018,3,25,14,45,847.0,110.5,3.3,11.1,660.0,812.34,649.28
2018,3,25,15,0,753.0,135.0,3.3,11.0,597.0,733.24,592.32
2018,3,25,15,15,474.5,162.5,3.3,11.0,446.5,519.95,426.32
2018,3,25,15,30,196.0,190.0,3.3,11.0,296.0,325.31,268.15
2018,3,25,15,45,102.5,162.0,3.15,10.7,217.0,218.41,180.21
2018,3,25,16,0,9.0,134.0,3.0,10.4,138.0,118.96,96.23
2018,3,25,16,15,54.5,135.5,2.75,10.05,156.0,148.45,121.95
2018,3,25,16,30,100.0,137.0,2.5,9.7,174.0,173.92,143.23
2018,3,25,16,45,124.5,120.5,2.3,9.35,159.5,160.68,131.11
2018,3,25,17,0,149.0,104.0,2.1,9.0,145.0,144.4,115.55
2018,3,25,17,15,109.0,83.0,1.9,8.3,109.5,104.41,81.11
2018,3,25,17,30,69.0,62.0,1.7,7.6,74.0,69.7,51.64
2018,3,25,17,45,50.5,42.5,1.5,6.9,49.5,44.48,29.82
2018,3,25,18,0,32.0,23.0,1.3,6.2,25.0,21.77,8.09
2018,3,25,18,15,24.5,13.0,1.35,6.0,13.5,11.1,0.0
2018,3,25,18,30,17.0,3.0,1.4,5.8,2.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,1.4,5.6,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,26,5,45,18.0,2.5,1.45,2.5,2.0,0.0,0.0
2018,3,26,6,0,36.0,5.0,1.5,2.8,4.0,0.0,0.0
2018,3,26,6,15,191.5,17.0,1.75,3.65,31.5,15.55,0.0
2018,3,26,6,30,347.0,29.0,2.0,4.5,59.0,53.6,24.33
2018,3,26,6,45,479.5,36.0,2.3,5.35,108.0,104.0,61.83
2018,3,26,7,0,612.0,43.0,2.6,6.2,157.0,171.64,117.08
2018,3,26,7,15,675.5,48.5,2.8,6.8,211.0,235.61,175.38
2018,3,26,7,30,739.0,54.0,3.0,7.4,265.0,306.8,240.48
2018,3,26,7,45,780.5,57.5,3.2,8.05,319.5,374.13,301.91
2018,3,26,8,0,822.0,61.0,3.4,8.7,374.0,445.06,364.55
2018,3,26,8,15,849.0,64.5,3.55,9.25,427.0,509.42,420.05
2018,3,26,8,30,876.0,68.0,3.7,9.8,480.0,576.67,475.85
2018,3,26,8,45,895.0,71.0,3.8,10.3,529.0,639.17,526.01
2018,3,26,9,0,914.0,74.0,3.9,10.8,578.0,701.19,574.19
2018,3,26,9,15,927.5,76.0,3.95,11.25,621.5,757.34,615.11
2018,3,26,9,30,941.0,78.0,4.0,11.7,665.0,811.81,653.0
2018,3,26,9,45,952.0,79.0,4.05,12.15,703.0,861.19,686.56
2018,3,26,10,0,963.0,80.0,4.1,12.6,741.0,908.1,717.9
2018,3,26,10,15,970.0,81.5,4.15,12.9,772.5,949.33,745.25
2018,3,26,10,30,977.0,83.0,4.2,13.2,804.0,987.33,770.13
2018,3,26,10,45,981.0,84.5,4.2,13.5,827.5,1019.08,790.21
2018,3,26,11,0,985.0,86.0,4.2,13.8,851.0,1047.06,807.64
2018,3,26,11,15,988.5,86.0,4.2,14.05,866.5,1068.98,821.05
2018,3,26,11,30,992.0,86.0,4.2,14.3,882.0,1086.86,831.79
2018,3,26,11,45,995.5,84.5,4.15,14.5,890.0,1098.91,838.47
2018,3,26,12,0,999.0,83.0,4.1,14.7,898.0,1106.72,842.43
2018,3,26,12,15,996.0,84.5,4.05,14.85,896.5,1107.05,841.66
2018,3,26,12,30,993.0,86.0,4.0,15.0,895.0,1103.06,838.2
2018,3,26,12,45,987.5,87.5,4.0,15.1,885.0,1092.3,830.9
2018,3,26,13,0,982.0,89.0,4.0,15.2,875.0,1077.39,820.98
2018,3,26,13,15,976.0,89.0,3.95,15.25,857.0,1056.29,806.78
2018,3,26,13,30,970.0,89.0,3.9,15.3,839.0,1031.31,790.07
2018,3,26,13,45,961.0,89.0,3.85,15.35,813.0,999.8,768.95
2018,3,26,14,0,952.0,89.0,3.8,15.4,787.0,964.89,745.5
2018,3,26,14,15,940.5,89.0,3.75,15.35,754.0,924.62,718.5
2018,3,26,14,30,929.0,89.0,3.7,15.3,721.0,881.54,689.39
2018,3,26,14,45,915.0,88.0,3.65,15.2,682.0,832.85,656.13
2018,3,26,15,0,901.0,87.0,3.6,15.1,643.0,782.1,621.03
2018,3,26,15,15,884.5,84.5,3.6,15.1,598.5,726.2,581.64
2018,3,26,15,30,868.0,82.0,3.6,15.1,554.0,669.08,538.65
2018,3,26,15,45,844.5,79.5,3.4,14.75,505.0,610.63,493.01
2018,3,26,16,0,821.0,77.0,3.2,14.4,456.0,547.79,442.73
2018,3,26,16,15,787.5,74.0,2.8,13.8,403.5,479.98,386.91
2018,3,26,16,30,754.0,71.0,2.4,13.2,351.0,414.18,331.0
2018,3,26,16,45,707.0,66.5,2.05,12.65,297.5,344.2,270.33
2018,3,26,17,0,660.0,62.0,1.7,12.1,244.0,278.61,211.93
2018,3,26,17,15,589.5,54.5,1.65,11.2,191.5,209.09,150.99
2018,3,26,17,30,519.0,47.0,1.6,10.3,139.0,147.95,97.82
2018,3,26,17,45,387.5,38.0,1.5,9.45,93.5,86.74,50.15
2018,3,26,18,0,256.0,29.0,1.4,8.6,48.0,42.0,16.89
2018,3,26,18,15,135.5,15.0,1.4,8.35,24.5,12.8,0.0
2018,3,26,18,30,15.0,1.0,1.4,8.1,1.0,0.0,0.0
2018,3,26,18,45,7.5,0.5,1.45,7.85,0.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,27,5,45,24.0,3.5,1.25,4.85,3.0,0.0,0.0
2018,3,27,6,0,48.0,7.0,1.2,5.2,6.0,0.0,0.0
2018,3,27,6,15,202.5,19.0,1.35,6.3,34.5,17.34,0.0
2018,3,27,6,30,357.0,31.0,1.5,7.4,63.0,56.22,26.6
2018,3,27,6,45,467.0,39.0,1.6,8.45,110.0,105.1,62.73
2018,3,27,7,0,577.0,47.0,1.7,9.5,157.0,168.06,114.05
2018,3,27,7,15,640.5,52.0,1.85,10.15,209.5,229.8,169.19
2018,3,27,7,30,704.0,57.0,2.0,10.8,262.0,298.35,230.55
2018,3,27,7,45,744.5,62.0,2.1,11.4,316.0,364.72,289.65
2018,3,27,8,0,785.0,67.0,2.2,12.0,370.0,434.69,349.85
2018,3,27,8,15,804.0,72.0,2.3,12.5,419.0,496.9,402.14
2018,3,27,8,30,823.0,77.0,2.4,13.0,468.0,559.45,452.78
2018,3,27,8,45,842.5,80.5,2.5,13.55,516.0,620.72,500.59
2018,3,27,9,0,862.0,84.0,2.6,14.1,564.0,681.69,546.61
2018,3,27,9,15,876.5,87.5,2.7,14.55,607.5,732.91,583.79
2018,3,27,9,30,891.0,91.0,2.8,15.0,651.0,787.44,621.19
2018,3,27,9,45,908.5,90.5,2.85,15.4,690.5,838.33,655.17
2018,3,27,10,0,926.0,90.0,2.9,15.8,730.0,887.38,687.38
2018,3,27,10,15,933.0,91.5,2.95,16.15,760.5,927.25,712.96
2018,3,27,10,30,940.0,93.0,3.0,16.5,791.0,964.02,736.27
2018,3,27,10,45,945.5,94.0,3.05,16.85,814.5,995.54,755.88
2018,3,27,11,0,951.0,95.0,3.1,17.2,838.0,1023.5,773.08
2018,3,27,11,15,948.0,99.0,3.1,17.45,851.5,1042.73,784.31
2018,3,27,11,30,945.0,103.0,3.1,17.7,865.0,1057.84,792.93
2018,3,27,11,45,840.0,158.0,3.1,17.95,840.0,1034.16,775.9
2018,3,27,12,0,735.0,213.0,3.1,18.2,815.0,1000.4,752.57
2018,3,27,12,15,692.0,235.5,3.1,18.35,802.0,981.11,739.4
2018,3,27,12,30,649.0,258.0,3.1,18.5,789.0,957.55,722.36
2018,3,27,12,45,649.5,253.0,3.1,18.6,780.0,947.99,716.12
2018,3,27,13,0,650.0,248.0,3.1,18.7,771.0,935.2,707.63
2018,3,27,13,15,697.5,218.0,3.05,18.75,769.0,940.41,712.07
2018,3,27,13,30,745.0,188.0,3.0,18.8,767.0,939.59,711.6
2018,3,27,13,45,805.0,154.5,3.0,18.9,762.5,933.71,708.13
2018,3,27,14,0,865.0,121.0,3.0,19.0,758.0,929.13,705.74
2018,3,27,14,15,864.0,114.5,2.9,19.0,728.0,892.8,681.15
2018,3,27,14,30,863.0,108.0,2.8,19.0,698.0,853.2,654.5
2018,3,27,14,45,880.0,94.5,2.7,18.95,668.0,810.08,625.37
2018,3,27,15,0,897.0,81.0,2.6,18.9,638.0,770.54,598.6
2018,3,27,15,15,889.5,77.0,2.6,18.9,596.5,719.54,563.78
2018,3,27,15,30,882.0,73.0,2.6,18.9,555.0,666.49,525.18
2018,3,27,15,45,861.5,70.0,2.25,18.65,506.5,604.85,477.37
2018,3,27,16,0,841.0,67.0,1.9,18.4,458.0,543.06,428.2
2018,3,27,16,15,810.5,64.5,1.65,17.75,406.0,479.24,377.01
2018,3,27,16,30,780.0,62.0,1.4,17.1,354.0,414.24,323.21
2018,3,27,16,45,734.5,58.0,1.15,16.5,300.0,344.08,263.8
2018,3,27,17,0,689.0,54.0,0.9,15.9,246.0,278.2,206.37
2018,3,27,17,15,602.0,50.0,0.95,15.05,192.5,206.13,145.24
2018,3,27,17,30,515.0,46.0,1.0,14.2,139.0,144.8,93.72
2018,3,27,17,45,378.0,37.0,1.05,13.3,93.0,83.54,47.31
2018,3,27,18,0,241.0,28.0,1.1,12.4,47.0,39.61,16.32
2018,3,27,18,15,131.0,15.5,1.1,12.1,24.5,13.23,0.0
2018,3,27,18,30,21.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.1,11.45,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,28,5,45,25.0,3.0,1.0,8.3,3.0,0.0,0.0
2018,3,28,6,0,50.0,6.0,1.0,8.4,6.0,5.12,0.0
2018,3,28,6,15,200.0,18.5,1.1,9.1,35.0,16.92,0.0
2018,3,28,6,30,350.0,31.0,1.2,9.8,64.0,55.72,26.82
2018,3,28,6,45,456.0,39.5,1.3,10.5,111.0,104.07,62.02
2018,3,28,7,0,562.0,48.0,1.4,11.2,158.0,166.0,112.28
2018,3,28,7,15,625.5,53.5,1.45,11.8,210.5,226.89,166.07
2018,3,28,7,30,689.0,59.0,1.5,12.4,263.0,295.44,226.58
2018,3,28,7,45,731.5,63.5,1.55,13.05,316.5,361.16,284.16
2018,3,28,8,0,774.0,68.0,1.6,13.7,370.0,430.7,342.94
2018,3,28,8,15,803.0,71.0,1.65,14.3,421.5,495.2,395.85
2018,3,28,8,30,832.0,74.0,1.7,14.9,473.0,561.11,447.82
2018,3,28,8,45,853.0,77.0,1.8,15.5,521.5,619.29,492.47
2018,3,28,9,0,874.0,80.0,1.9,16.1,570.0,680.4,537.75
2018,3,28,9,15,892.5,80.5,1.9,16.55,614.0,736.47,576.71
2018,3,28,9,30,911.0,81.0,1.9,17.0,658.0,791.4,612.68
2018,3,28,9,45,926.5,80.5,1.95,17.45,696.5,841.35,644.95
2018,3,28,10,0,942.0,80.0,2.0,17.9,735.0,889.24,675.36
2018,3,28,10,15,949.5,81.5,2.05,18.3,766.0,930.0,700.72
2018,3,28,10,30,957.0,83.0,2.1,18.7,797.0,967.63,723.83
2018,3,28,10,45,963.0,83.5,2.15,19.1,821.0,999.42,742.94
2018,3,28,11,0,969.0,84.0,2.2,19.5,845.0,1027.6,759.69
2018,3,28,11,15,973.5,84.5,2.25,19.75,861.5,1050.56,773.51
2018,3,28,11,30,978.0,85.0,2.3,20.0,878.0,1069.58,784.9
2018,3,28,11,45,979.5,85.5,2.35,20.25,886.0,1081.54,791.88
2018,3,28,12,0,981.0,86.0,2.4,20.5,894.0,1089.3,796.38
2018,3,28,12,15,980.5,86.5,2.45,20.65,893.5,1090.82,797.36
2018,3,28,12,30,980.0,87.0,2.5,20.8,893.0,1088.1,795.83
2018,3,28,12,45,978.0,86.5,2.55,20.95,884.0,1078.54,790.08
2018,3,28,13,0,976.0,86.0,2.6,21.1,875.0,1064.81,781.83
2018,3,28,13,15,972.0,86.0,2.6,21.15,858.0,1045.61,769.91
2018,3,28,13,30,968.0,86.0,2.6,21.2,841.0,1022.48,755.56
2018,3,28,13,45,962.5,84.5,2.6,21.3,816.0,992.5,736.62
2018,3,28,14,0,957.0,83.0,2.6,21.4,791.0,958.94,715.33
2018,3,28,14,15,948.0,81.5,2.55,21.35,758.5,918.94,689.63
2018,3,28,14,30,939.0,80.0,2.5,21.3,726.0,875.98,661.79
2018,3,28,14,45,927.0,78.5,2.45,21.25,687.0,827.91,630.22
2018,3,28,15,0,915.0,77.0,2.4,21.2,648.0,777.61,596.76
2018,3,28,15,15,899.5,75.5,2.4,21.2,604.0,722.88,559.92
2018,3,28,15,30,884.0,74.0,2.4,21.2,560.0,666.82,519.56
2018,3,28,15,45,863.5,71.0,2.15,20.9,511.0,605.09,472.73
2018,3,28,16,0,843.0,68.0,1.9,20.6,462.0,543.2,424.45
2018,3,28,16,15,814.5,65.0,1.7,19.95,410.5,479.69,374.1
2018,3,28,16,30,786.0,62.0,1.5,19.3,359.0,414.84,320.98
2018,3,28,16,45,744.5,58.0,1.25,18.65,305.5,345.91,262.91
2018,3,28,17,0,703.0,54.0,1.0,18.0,252.0,280.75,206.36
2018,3,28,17,15,639.0,48.5,1.05,17.1,200.0,212.69,148.08
2018,3,28,17,30,575.0,43.0,1.1,16.2,148.0,152.02,96.4
2018,3,28,17,45,414.5,35.0,1.1,15.25,98.0,84.82,46.6
2018,3,28,18,0,254.0,27.0,1.1,14.3,48.0,38.72,16.02
2018,3,28,18,15,141.5,15.5,1.1,13.95,25.5,13.23,0.0
2018,3,28,18,30,29.0,4.0,1.1,13.6,3.0,0.0,0.0
2018,3,28,18,45,14.5,2.0,1.1,13.25,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,29,5,45,16.5,3.5,1.0,10.3,3.5,0.0,0.0
2018,3,29,6,0,33.0,7.0,1.0,10.4,7.0,5.97,0.0
2018,3,29,6,15,105.5,21.0,1.1,11.1,30.0,17.28,0.0
2018,3,29,6,30,178.0,35.0,1.2,11.8,53.0,45.33,24.67
2018,3,29,6,45,237.5,50.5,1.25,12.5,89.5,81.93,52.87
2018,3,29,7,0,297.0,66.0,1.3,13.2,126.0,126.35,89.34
2018,3,29,7,15,409.0,74.0,1.4,13.8,182.5,185.38,137.77
2018,3,29,7,30,521.0,82.0,1.5,14.4,239.0,262.11,201.86
2018,3,29,7,45,621.0,80.0,1.55,14.95,301.0,334.37,262.48
2018,3,29,8,0,721.0,78.0,1.6,15.5,363.0,417.02,330.36
2018,3,29,8,15,718.5,91.0,1.6,16.1,407.0,473.21,376.03
2018,3,29,8,30,716.0,104.0,1.6,16.7,451.0,527.58,418.4
2018,3,29,8,45,629.5,140.5,1.65,17.25,467.5,551.45,435.77
2018,3,29,9,0,543.0,177.0,1.7,17.8,484.0,558.11,439.4
2018,3,29,9,15,720.0,133.5,1.7,18.35,573.0,676.55,527.46
2018,3,29,9,30,897.0,90.0,1.7,18.9,662.0,789.99,605.97
2018,3,29,9,45,923.0,86.0,1.75,19.5,704.0,844.0,639.64
2018,3,29,10,0,949.0,82.0,1.8,20.1,746.0,896.71,672.44
2018,3,29,10,15,956.5,83.0,1.85,20.55,777.0,937.07,696.93
2018,3,29,10,30,964.0,84.0,1.9,21.0,808.0,974.26,719.25
2018,3,29,10,45,969.0,85.0,1.9,21.5,831.5,1005.76,736.95
2018,3,29,11,0,974.0,86.0,1.9,22.0,855.0,1033.58,752.23
2018,3,29,11,15,977.0,87.0,2.0,22.25,871.0,1055.64,765.93
2018,3,29,11,30,980.0,88.0,2.1,22.5,887.0,1073.68,777.21
2018,3,29,11,45,981.0,89.0,2.15,22.8,894.5,1085.61,783.96
2018,3,29,12,0,982.0,90.0,2.2,23.1,902.0,1093.34,788.24
2018,3,29,12,15,963.5,99.5,2.25,23.2,896.0,1086.5,784.13
2018,3,29,12,30,945.0,109.0,2.3,23.3,890.0,1075.33,777.56
2018,3,29,12,45,929.5,115.0,2.35,23.4,876.5,1059.4,768.1
2018,3,29,13,0,914.0,121.0,2.4,23.5,863.0,1039.67,756.31
2018,3,29,13,15,904.0,122.5,2.35,23.55,844.0,1017.06,741.81
2018,3,29,13,30,894.0,124.0,2.3,23.6,825.0,991.0,725.16
2018,3,29,13,45,828.0,147.0,2.3,23.6,780.5,943.67,695.29
2018,3,29,14,0,762.0,170.0,2.3,23.6,736.0,890.36,661.31
2018,3,29,14,15,758.0,161.0,2.3,23.55,704.5,851.33,636.71
2018,3,29,14,30,754.0,152.0,2.3,23.5,673.0,809.64,609.92
2018,3,29,14,45,800.5,125.5,2.3,23.4,651.5,783.27,593.6
2018,3,29,15,0,847.0,99.0,2.3,23.3,630.0,754.64,575.5
2018,3,29,15,15,834.0,94.5,2.3,23.3,587.0,700.62,538.42
2018,3,29,15,30,821.0,90.0,2.3,23.3,544.0,645.25,498.47
2018,3,29,15,45,839.5,79.5,2.1,22.8,508.5,601.31,465.84
2018,3,29,16,0,858.0,69.0,1.9,22.3,473.0,550.42,426.71
2018,3,29,16,15,830.5,66.0,1.75,21.6,421.0,486.53,376.62
2018,3,29,16,30,803.0,63.0,1.6,20.9,369.0,421.2,323.65
2018,3,29,16,45,761.0,59.5,1.4,20.2,315.0,351.63,265.55
2018,3,29,17,0,719.0,56.0,1.2,19.5,261.0,285.84,208.88
2018,3,29,17,15,653.0,50.5,1.2,18.45,207.5,216.38,149.75
2018,3,29,17,30,587.0,45.0,1.2,17.4,154.0,153.89,96.97
2018,3,29,17,45,473.0,37.5,1.2,16.4,107.0,92.63,50.45
2018,3,29,18,0,359.0,30.0,1.2,15.4,60.0,45.91,19.29
2018,3,29,18,15,203.0,18.0,1.2,15.0,32.5,15.36,0.0
2018,3,29,18,30,47.0,6.0,1.2,14.6,5.0,0.0,0.0
2018,3,29,18,45,23.5,3.0,1.2,14.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,30,5,45,12.5,3.5,1.2,9.9,3.5,0.0,0.0
2018,3,30,6,0,25.0,7.0,1.1,10.1,7.0,5.97,0.0
2018,3,30,6,15,102.0,22.0,1.2,10.95,31.5,18.06,0.0
2018,3,30,6,30,179.0,37.0,1.3,11.8,56.0,47.02,26.33
2018,3,30,6,45,255.5,51.0,1.35,12.65,95.0,84.74,54.51
2018,3,30,7,0,332.0,65.0,1.4,13.5,134.0,132.39,92.97
2018,3,30,7,15,366.0,80.5,1.35,14.0,176.0,179.84,134.46
2018,3,30,7,30,400.0,96.0,1.3,14.5,218.0,231.38,179.31
2018,3,30,7,45,414.0,114.5,1.3,15.0,261.0,281.78,222.72
2018,3,30,8,0,428.0,133.0,1.3,15.5,304.0,333.38,265.7
2018,3,30,8,15,427.5,152.5,1.25,16.2,342.5,379.54,302.56
2018,3,30,8,30,427.0,172.0,1.2,16.9,381.0,424.85,337.25
2018,3,30,8,45,410.5,196.5,1.15,17.6,413.5,464.06,365.76
2018,3,30,9,0,394.0,221.0,1.1,18.3,446.0,488.77,382.61
2018,3,30,9,15,353.0,249.5,1.1,19.0,462.0,508.65,395.02
2018,3,30,9,30,312.0,278.0,1.1,19.7,478.0,523.89,403.55
2018,3,30,9,45,362.5,280.5,1.1,20.35,526.0,581.79,444.45
2018,3,30,10,0,413.0,283.0,1.1,21.0,574.0,657.13,495.8
2018,3,30,10,15,431.0,292.0,1.15,21.4,607.0,698.81,523.12
2018,3,30,10,30,449.0,301.0,1.2,21.8,640.0,739.83,549.93
2018,3,30,10,45,417.5,323.5,1.2,22.15,646.0,746.86,552.0
2018,3,30,11,0,386.0,346.0,1.2,22.5,652.0,734.96,542.05
2018,3,30,11,15,358.5,363.5,1.2,22.7,652.0,734.78,540.39
2018,3,30,11,30,331.0,381.0,1.2,22.9,652.0,732.02,536.92
2018,3,30,11,45,381.0,365.0,1.2,23.1,679.5,769.13,562.5
2018,3,30,12,0,431.0,349.0,1.2,23.3,707.0,822.48,597.65
2018,3,30,12,15,517.0,315.0,1.2,23.45,744.0,875.86,633.63
2018,3,30,12,30,603.0,281.0,1.2,23.6,781.0,925.52,666.69
2018,3,30,12,45,671.0,246.0,1.2,23.7,797.0,958.01,688.31
2018,3,30,13,0,739.0,211.0,1.2,23.8,813.0,981.23,702.94
2018,3,30,13,15,737.0,205.0,1.2,23.85,795.5,960.27,689.81
2018,3,30,13,30,735.0,199.0,1.2,23.9,778.0,936.05,675.23
2018,3,30,13,45,686.5,210.5,1.25,23.9,738.0,883.44,643.25
2018,3,30,14,0,638.0,222.0,1.3,23.9,698.0,829.72,609.1
2018,3,30,14,15,688.0,190.5,1.3,23.85,684.5,819.27,604.8
2018,3,30,14,30,738.0,159.0,1.3,23.8,671.0,801.75,594.69
2018,3,30,14,45,667.5,172.5,1.25,23.75,616.5,728.72,544.88
2018,3,30,15,0,597.0,186.0,1.2,23.7,562.0,657.86,495.66
2018,3,30,15,15,551.5,182.0,1.2,23.7,510.5,586.0,445.66
2018,3,30,15,30,506.0,178.0,1.2,23.7,459.0,522.82,400.43
2018,3,30,15,45,588.0,141.5,1.2,23.45,440.5,512.99,394.44
2018,3,30,16,0,670.0,105.0,1.2,23.2,422.0,486.9,374.96
2018,3,30,16,15,512.5,120.0,1.1,22.45,346.5,378.73,292.75
2018,3,30,16,30,355.0,135.0,1.0,21.7,271.0,292.74,226.41
2018,3,30,16,45,341.5,113.5,0.95,20.9,229.0,243.02,186.31
2018,3,30,17,0,328.0,92.0,0.9,20.1,187.0,194.65,145.8
2018,3,30,17,15,340.5,74.5,0.95,19.15,155.5,157.81,112.96
2018,3,30,17,30,353.0,57.0,1.0,18.2,124.0,119.26,78.31
2018,3,30,17,45,279.0,44.0,1.05,17.25,86.5,73.4,42.95
2018,3,30,18,0,205.0,31.0,1.1,16.3,49.0,37.11,17.23
2018,3,30,18,15,115.5,17.5,1.1,15.9,26.5,14.94,0.0
2018,3,30,18,30,26.0,4.0,1.1,15.5,4.0,0.0,0.0
2018,3,30,18,45,13.0,2.0,1.1,15.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,31,5,45,4.0,3.0,1.1,10.35,3.0,0.0,0.0
2018,3,31,6,0,8.0,6.0,1.1,10.6,6.0,5.12,0.0
2018,3,31,6,15,36.0,23.0,1.25,11.35,26.5,18.67,1.97
2018,3,31,6,30,64.0,40.0,1.4,12.1,47.0,38.94,24.04
2018,3,31,6,45,100.0,59.0,1.55,12.85,77.0,65.86,45.63
2018,3,31,7,0,136.0,78.0,1.7,13.6,107.0,97.7,71.96
2018,3,31,7,15,192.5,97.0,1.7,14.05,150.0,143.76,110.24
2018,3,31,7,30,249.0,116.0,1.7,14.5,193.0,194.09,152.43
2018,3,31,7,45,279.5,135.0,1.75,14.95,236.5,241.13,192.23
2018,3,31,8,0,310.0,154.0,1.8,15.4,280.0,291.63,234.07
2018,3,31,8,15,274.0,180.5,1.8,16.05,302.5,318.72,256.03
2018,3,31,8,30,238.0,207.0,1.8,16.7,325.0,341.43,273.42
2018,3,31,8,45,230.5,232.0,1.85,17.3,355.0,365.49,291.56
2018,3,31,9,0,223.0,257.0,1.9,17.9,385.0,397.93,315.49
2018,3,31,9,15,219.5,278.5,1.95,18.4,412.5,428.62,337.7
2018,3,31,9,30,216.0,300.0,2.0,18.9,440.0,458.5,358.86
2018,3,31,9,45,214.0,319.5,2.05,19.35,464.5,486.71,378.56
2018,3,31,10,0,212.0,339.0,2.1,19.8,489.0,514.16,397.43
2018,3,31,10,15,230.0,352.0,2.15,20.15,521.0,551.61,424.07
2018,3,31,10,30,248.0,365.0,2.2,20.5,553.0,589.38,450.57
2018,3,31,10,45,307.5,358.5,2.25,20.8,599.0,663.56,503.71
2018,3,31,11,0,367.0,352.0,2.3,21.1,645.0,721.95,544.86
2018,3,31,11,15,455.0,328.0,2.4,21.25,698.0,807.96,605.69
2018,3,31,11,30,543.0,304.0,2.5,21.4,751.0,878.79,655.27
2018,3,31,11,45,561.0,300.5,2.55,21.5,765.5,899.48,668.86
2018,3,31,12,0,579.0,297.0,2.6,21.6,780.0,917.6,681.21
2018,3,31,12,15,613.5,281.0,2.7,21.55,792.5,939.74,697.65
2018,3,31,12,30,648.0,265.0,2.8,21.5,805.0,957.18,711.02
2018,3,31,12,45,634.0,266.5,2.85,21.5,790.5,939.11,699.13
2018,3,31,13,0,620.0,268.0,2.9,21.5,776.0,918.13,685.6
2018,3,31,13,15,687.0,229.5,2.9,21.35,781.5,934.75,699.64
2018,3,31,13,30,754.0,191.0,2.9,21.2,787.0,943.87,706.68
2018,3,31,13,45,742.0,188.5,2.95,21.0,760.0,910.43,685.68
2018,3,31,14,0,730.0,186.0,3.0,20.8,733.0,874.45,663.11
2018,3,31,14,15,691.0,190.0,2.95,20.55,691.0,819.44,626.33
2018,3,31,14,30,652.0,194.0,2.9,20.3,649.0,764.02,587.92
2018,3,31,14,45,635.5,185.5,2.9,20.0,609.0,714.41,553.93
2018,3,31,15,0,619.0,177.0,2.9,19.7,569.0,663.87,518.47
2018,3,31,15,15,652.0,153.0,2.9,19.7,540.5,632.17,496.3
2018,3,31,15,30,685.0,129.0,2.9,19.7,512.0,595.01,469.17
2018,3,31,15,45,632.5,128.0,2.8,18.75,458.0,524.66,416.45
2018,3,31,16,0,580.0,127.0,2.7,17.8,404.0,457.91,365.1
2018,3,31,16,15,570.0,114.0,2.55,17.15,361.0,404.61,322.34
2018,3,31,16,30,560.0,101.0,2.4,16.5,318.0,351.33,277.97
2018,3,31,16,45,454.5,99.0,2.3,15.8,258.5,269.47,210.68
2018,3,31,17,0,349.0,97.0,2.2,15.1,199.0,204.51,156.87
2018,3,31,17,15,285.5,82.0,2.0,14.15,154.5,150.32,111.23
2018,3,31,17,30,222.0,67.0,1.8,13.2,110.0,101.09,70.45
2018,3,31,17,45,169.5,49.5,1.65,12.3,76.5,63.32,40.27
2018,3,31,18,0,117.0,32.0,1.5,11.4,43.0,32.59,16.86
2018,3,31,18,15,68.0,18.0,1.5,11.0,23.5,15.36,0.0
2018,3,31,18,30,19.0,4.0,1.5,10.6,4.0,0.0,0.0
2018,3,31,18,45,9.5,2.0,1.5,10.2,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,1,5,45,34.0,5.5,1.3,7.7,6.0,0.0,0.0
2018,4,1,6,0,68.0,11.0,1.4,8.1,12.0,9.39,0.0
2018,4,1,6,15,205.0,25.5,1.6,8.75,45.5,21.75,6.38
2018,4,1,6,30,342.0,40.0,1.8,9.4,79.0,63.14,34.54
2018,4,1,6,45,440.0,49.0,2.0,10.05,127.0,110.55,68.87
2018,4,1,7,0,538.0,58.0,2.2,10.7,175.0,170.52,117.92
2018,4,1,7,15,600.0,65.0,2.2,11.3,228.0,231.13,171.4
2018,4,1,7,30,662.0,72.0,2.2,11.9,281.0,298.86,231.15
2018,4,1,7,45,703.0,77.5,2.15,12.45,334.5,363.58,287.87
2018,4,1,8,0,744.0,83.0,2.1,13.0,388.0,431.99,345.77
2018,4,1,8,15,773.5,87.0,2.1,13.6,439.5,495.96,398.27
2018,4,1,8,30,803.0,91.0,2.1,14.2,491.0,561.57,450.03
2018,4,1,8,45,824.5,94.0,2.1,14.8,539.0,622.32,496.22
2018,4,1,9,0,846.0,97.0,2.1,15.4,587.0,682.96,540.68
2018,4,1,9,15,864.5,99.0,2.1,15.95,631.5,739.93,581.1
2018,4,1,9,30,883.0,101.0,2.1,16.5,676.0,789.23,613.14
2018,4,1,9,45,898.5,101.0,2.15,17.05,714.5,838.38,644.91
2018,4,1,10,0,914.0,101.0,2.2,17.6,753.0,885.54,674.79
2018,4,1,10,15,922.5,102.0,2.3,17.95,783.5,925.35,700.32
2018,4,1,10,30,931.0,103.0,2.4,18.3,814.0,962.16,723.73
2018,4,1,10,45,937.5,104.0,2.5,18.65,838.0,993.9,743.67
2018,4,1,11,0,944.0,105.0,2.6,19.0,862.0,1022.15,761.32
2018,4,1,11,15,947.5,106.0,2.7,19.15,877.5,1043.84,775.27
2018,4,1,11,30,951.0,107.0,2.8,19.3,893.0,1061.65,786.82
2018,4,1,11,45,953.0,107.0,2.9,19.5,900.5,1072.94,794.1
2018,4,1,12,0,955.0,107.0,3.0,19.7,908.0,1080.15,798.89
2018,4,1,12,15,954.5,107.0,3.1,19.7,907.0,1080.74,800.13
2018,4,1,12,30,954.0,107.0,3.2,19.7,906.0,1077.2,798.85
2018,4,1,12,45,952.0,106.5,3.3,19.75,896.5,1067.54,793.53
2018,4,1,13,0,950.0,106.0,3.4,19.8,887.0,1053.83,785.66
2018,4,1,13,15,946.0,105.0,3.45,19.65,869.5,1033.69,773.78
2018,4,1,13,30,942.0,104.0,3.5,19.5,852.0,1009.74,759.4
2018,4,1,13,45,936.0,103.5,3.6,19.35,827.5,980.78,741.99
2018,4,1,14,0,930.0,103.0,3.7,19.2,803.0,948.38,722.11
2018,4,1,14,15,921.0,101.0,3.75,18.95,770.5,908.56,696.85
2018,4,1,14,30,912.0,99.0,3.8,18.7,738.0,865.87,669.34
2018,4,1,14,45,899.5,97.5,3.8,18.45,699.0,818.32,637.76
2018,4,1,15,0,887.0,96.0,3.8,18.2,660.0,768.67,604.24
2018,4,1,15,15,870.5,93.0,3.8,18.2,615.0,718.04,568.16
2018,4,1,15,30,854.0,90.0,3.8,18.2,570.0,660.25,524.63
2018,4,1,15,45,831.5,87.0,3.85,17.35,521.0,598.07,478.21
2018,4,1,16,0,809.0,84.0,3.9,16.5,472.0,536.03,430.06
2018,4,1,16,15,764.0,81.5,3.8,15.85,415.5,464.08,371.75
2018,4,1,16,30,719.0,79.0,3.7,15.2,359.0,395.46,314.28
2018,4,1,16,45,651.0,74.5,3.65,14.55,300.5,320.3,250.3
2018,4,1,17,0,583.0,70.0,3.6,13.9,242.0,252.31,191.15
2018,4,1,17,15,546.0,62.5,3.3,13.15,198.0,196.5,140.88
2018,4,1,17,30,509.0,55.0,3.0,12.4,154.0,144.82,95.02
2018,4,1,17,45,396.5,45.0,2.75,11.65,108.0,87.11,50.72
2018,4,1,18,0,284.0,35.0,2.5,10.9,62.0,44.06,22.25
2018,4,1,18,15,157.5,20.5,2.4,10.55,34.0,16.02,0.0
2018,4,1,18,30,31.0,6.0,2.3,10.2,6.0,5.12,0.0
2018,4,1,18,45,15.5,3.0,2.25,9.9,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,5,45,7.0,3.5,2.65,8.55,3.5,0.0,0.0
2018,4,2,6,0,14.0,7.0,2.8,8.9,7.0,5.97,0.0
2018,4,2,6,15,29.5,20.5,3.0,9.35,23.0,17.04,5.36
2018,4,2,6,30,45.0,34.0,3.2,9.8,39.0,32.55,19.96
2018,4,2,6,45,143.5,55.5,3.4,10.2,85.0,70.42,48.24
2018,4,2,7,0,242.0,77.0,3.6,10.6,131.0,120.94,88.45
2018,4,2,7,15,228.0,94.5,3.6,11.0,156.0,150.47,116.34
2018,4,2,7,30,214.0,112.0,3.6,11.4,181.0,178.16,142.16
2018,4,2,7,45,168.5,140.0,3.65,11.75,200.0,195.56,158.88
2018,4,2,8,0,123.0,168.0,3.7,12.1,219.0,212.45,173.82
2018,4,2,8,15,181.5,188.0,3.65,12.6,274.0,269.53,220.93
2018,4,2,8,30,240.0,208.0,3.6,13.1,329.0,342.42,280.06
2018,4,2,8,45,293.5,224.0,3.6,13.6,386.0,405.95,330.68
2018,4,2,9,0,347.0,240.0,3.6,14.1,443.0,474.35,384.14
2018,4,2,9,15,387.5,248.0,3.55,14.55,490.0,529.77,426.4
2018,4,2,9,30,428.0,256.0,3.5,15.0,537.0,601.06,479.55
2018,4,2,9,45,644.5,185.0,3.5,15.4,634.5,731.87,579.94
2018,4,2,10,0,861.0,114.0,3.5,15.8,732.0,862.25,673.11
2018,4,2,10,15,894.0,105.5,3.45,16.1,770.0,903.2,698.82
2018,4,2,10,30,927.0,97.0,3.4,16.4,808.0,951.15,729.74
2018,4,2,10,45,932.0,98.0,3.4,16.7,831.0,981.29,748.33
2018,4,2,11,0,937.0,99.0,3.4,17.0,854.0,1007.89,764.59
2018,4,2,11,15,940.5,99.5,3.35,17.2,869.0,1028.82,776.91
2018,4,2,11,30,944.0,100.0,3.3,17.4,884.0,1045.91,786.71
2018,4,2,11,45,945.0,101.0,3.25,17.65,891.5,1057.1,792.51
2018,4,2,12,0,946.0,102.0,3.2,17.9,899.0,1064.25,795.77
2018,4,2,12,15,946.0,102.0,3.2,18.05,898.0,1065.25,795.87
2018,4,2,12,30,946.0,102.0,3.2,18.2,897.0,1062.16,793.47
2018,4,2,12,45,944.0,102.0,3.2,18.35,888.5,1053.02,787.24
2018,4,2,13,0,942.0,102.0,3.2,18.5,880.0,1039.87,778.54
2018,4,2,13,15,937.0,102.0,3.2,18.5,862.5,1019.9,765.86
2018,4,2,13,30,932.0,102.0,3.2,18.5,845.0,996.2,750.79
2018,4,2,13,45,924.0,101.5,3.2,18.55,819.5,965.61,730.97
2018,4,2,14,0,916.0,101.0,3.2,18.6,794.0,931.73,708.91
2018,4,2,14,15,906.0,100.0,3.15,18.5,761.5,892.53,683.13
2018,4,2,14,30,896.0,99.0,3.1,18.4,729.0,850.58,655.3
2018,4,2,14,45,881.5,98.5,3.05,18.35,690.5,803.14,623.23
2018,4,2,15,0,867.0,98.0,3.0,18.3,652.0,759.83,593.83
2018,4,2,15,15,851.0,95.0,3.0,18.3,608.0,704.44,554.36
2018,4,2,15,30,835.0,92.0,3.0,18.3,564.0,647.93,512.19
2018,4,2,15,45,813.5,89.0,2.9,17.8,516.0,587.33,466.24
2018,4,2,16,0,792.0,86.0,2.8,17.3,468.0,526.81,418.85
2018,4,2,16,15,760.0,81.5,2.8,16.75,415.5,460.13,365.37
2018,4,2,16,30,728.0,77.0,2.8,16.2,363.0,395.44,311.54
2018,4,2,16,45,682.0,72.5,2.75,15.65,310.0,327.68,253.6
2018,4,2,17,0,636.0,68.0,2.7,15.1,257.0,264.59,198.15
2018,4,2,17,15,566.0,62.0,2.65,14.25,205.5,199.2,141.43
2018,4,2,17,30,496.0,56.0,2.6,13.4,154.0,142.06,92.85
2018,4,2,17,45,373.0,46.0,2.55,12.5,107.0,84.34,49.4
2018,4,2,18,0,250.0,36.0,2.5,11.6,60.0,40.91,21.03
2018,4,2,18,15,141.0,21.0,2.5,11.1,33.0,16.38,0.0
2018,4,2,18,30,32.0,6.0,2.5,10.6,6.0,5.12,0.0
2018,4,2,18,45,16.0,3.0,2.45,10.15,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,5,45,43.0,7.5,1.15,6.5,8.5,0.0,0.0
2018,4,3,6,0,86.0,15.0,1.2,7.0,17.0,12.8,0.0
2018,4,3,6,15,225.5,29.5,1.35,7.65,53.5,25.22,12.45
2018,4,3,6,30,365.0,44.0,1.5,8.3,90.0,68.39,38.59
2018,4,3,6,45,464.5,53.0,1.65,9.0,140.0,117.56,74.18
2018,4,3,7,0,564.0,62.0,1.8,9.7,190.0,179.48,124.9
2018,4,3,7,15,626.5,68.0,1.85,10.25,244.0,240.97,179.22
2018,4,3,7,30,689.0,74.0,1.9,10.8,298.0,309.53,239.76
2018,4,3,7,45,732.5,77.5,1.9,11.4,352.5,374.81,296.93
2018,4,3,8,0,776.0,81.0,1.9,12.0,407.0,444.03,355.47
2018,4,3,8,15,804.5,85.0,1.95,12.65,459.5,509.27,409.0
2018,4,3,8,30,833.0,89.0,2.0,13.3,512.0,575.83,461.53
2018,4,3,8,45,853.0,92.0,2.0,13.95,560.5,637.04,507.86
2018,4,3,9,0,873.0,95.0,2.0,14.6,609.0,697.9,552.24
2018,4,3,9,15,886.0,97.5,2.05,15.1,651.5,746.91,587.17
2018,4,3,9,30,899.0,100.0,2.1,15.6,694.0,799.06,621.74
2018,4,3,9,45,908.0,103.0,2.1,16.15,731.0,846.59,651.89
2018,4,3,10,0,917.0,106.0,2.1,16.7,768.0,891.59,679.82
2018,4,3,10,15,925.0,107.5,2.1,17.1,798.5,931.4,704.22
2018,4,3,10,30,933.0,109.0,2.1,17.5,829.0,968.17,726.34
2018,4,3,10,45,937.0,110.5,2.05,17.9,851.5,997.97,743.07
2018,4,3,11,0,941.0,112.0,2.0,18.3,874.0,1024.16,757.35
2018,4,3,11,15,928.5,121.0,2.0,18.65,884.0,1038.35,764.63
2018,4,3,11,30,916.0,130.0,2.0,19.0,894.0,1048.1,769.27
2018,4,3,11,45,896.0,140.5,1.95,19.35,893.0,1047.56,766.79
2018,4,3,12,0,876.0,151.0,1.9,19.7,892.0,1057.48,771.24
2018,4,3,12,15,887.0,145.0,1.9,19.85,894.5,1063.04,774.19
2018,4,3,12,30,898.0,139.0,1.9,20.0,897.0,1050.68,765.91
2018,4,3,12,45,911.0,130.5,1.9,20.2,892.5,1048.11,764.08
2018,4,3,13,0,924.0,122.0,1.9,20.4,888.0,1041.26,759.55
2018,4,3,13,15,918.0,121.5,1.95,20.35,869.5,1020.02,747.34
2018,4,3,13,30,912.0,121.0,2.0,20.3,851.0,995.15,732.92
2018,4,3,13,45,904.5,120.0,2.05,20.3,825.5,964.91,714.81
2018,4,3,14,0,897.0,119.0,2.1,20.3,800.0,931.43,694.47
2018,4,3,14,15,862.5,125.0,2.2,20.1,758.0,888.29,668.44
2018,4,3,14,30,828.0,131.0,2.3,19.9,716.0,834.1,634.36
2018,4,3,14,45,802.5,128.5,2.4,19.7,670.5,777.6,597.95
2018,4,3,15,0,777.0,126.0,2.5,19.5,625.0,720.34,559.5
2018,4,3,15,15,768.0,118.5,2.5,19.5,583.5,669.15,522.75
2018,4,3,15,30,759.0,111.0,2.5,19.5,542.0,616.44,483.82
2018,4,3,15,45,759.0,105.0,2.6,18.7,505.0,570.36,450.35
2018,4,3,16,0,759.0,99.0,2.7,17.9,468.0,520.76,412.59
2018,4,3,16,15,724.5,94.5,2.65,17.2,415.5,454.34,359.66
2018,4,3,16,30,690.0,90.0,2.6,16.5,363.0,390.29,306.81
2018,4,3,16,45,642.5,84.0,2.55,15.75,310.0,322.85,249.8
2018,4,3,17,0,595.0,78.0,2.5,15.0,257.0,260.14,195.33
2018,4,3,17,15,526.5,70.0,2.3,14.05,205.5,195.77,139.87
2018,4,3,17,30,458.0,62.0,2.1,13.1,154.0,139.59,92.45
2018,4,3,17,45,352.5,50.0,1.9,12.15,108.5,82.59,49.01
2018,4,3,18,0,247.0,38.0,1.7,11.2,63.0,41.6,22.18
2018,4,3,18,15,138.5,23.0,1.65,10.7,35.5,17.91,0.0
2018,4,3,18,30,30.0,8.0,1.6,10.2,8.0,6.83,0.0
2018,4,3,18,45,15.0,4.0,1.55,9.75,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
