Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,19,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,4,5,45,6.0,5.5,1.55,7.9,5.5,0.0,0.0
2018,4,4,6,0,12.0,11.0,1.7,8.2,11.0,9.39,0.0
2018,4,4,6,15,62.5,29.0,1.9,8.7,36.5,23.7,12.39
2018,4,4,6,30,113.0,47.0,2.1,9.2,62.0,48.95,31.54
2018,4,4,6,45,162.5,65.5,2.3,9.7,97.5,81.53,57.1
2018,4,4,7,0,212.0,84.0,2.5,10.2,133.0,120.72,89.67
2018,4,4,7,15,212.5,105.0,2.45,10.7,164.5,155.43,121.04
2018,4,4,7,30,213.0,126.0,2.4,11.2,196.0,190.26,152.08
2018,4,4,7,45,265.5,143.0,2.4,11.7,245.5,241.8,195.52
2018,4,4,8,0,318.0,160.0,2.4,12.2,295.0,299.39,243.42
2018,4,4,8,15,350.0,177.0,2.35,12.7,342.5,352.22,286.58
2018,4,4,8,30,382.0,194.0,2.3,13.2,390.0,408.04,331.04
2018,4,4,8,45,381.0,214.0,2.25,13.7,424.5,449.06,362.5
2018,4,4,9,0,380.0,234.0,2.2,14.2,459.0,489.15,392.34
2018,4,4,9,15,314.5,269.0,2.2,14.6,464.0,496.9,395.95
2018,4,4,9,30,249.0,304.0,2.2,15.0,469.0,497.98,394.19
2018,4,4,9,45,268.0,319.0,2.2,15.4,505.5,540.61,425.33
2018,4,4,10,0,287.0,334.0,2.2,15.8,542.0,583.81,456.11
2018,4,4,10,15,471.5,280.0,2.25,16.1,638.5,717.8,556.59
2018,4,4,10,30,656.0,226.0,2.3,16.4,735.0,852.94,653.76
2018,4,4,10,45,707.0,211.5,2.3,16.65,774.0,905.29,688.03
2018,4,4,11,0,758.0,197.0,2.3,16.9,813.0,956.22,720.63
2018,4,4,11,15,651.5,253.0,2.25,17.1,789.5,923.43,695.36
2018,4,4,11,30,545.0,309.0,2.2,17.3,766.0,880.38,662.27
2018,4,4,11,45,647.0,260.5,2.15,17.45,807.0,943.44,706.9
2018,4,4,12,0,749.0,212.0,2.1,17.6,848.0,1001.08,744.41
2018,4,4,12,15,844.0,163.5,2.1,17.65,879.5,1037.53,767.42
2018,4,4,12,30,939.0,115.0,2.1,17.7,911.0,1065.28,784.95
2018,4,4,12,45,879.5,142.0,2.15,17.8,881.5,1040.41,769.12
2018,4,4,13,0,820.0,169.0,2.2,17.9,852.0,999.13,743.09
2018,4,4,13,15,726.0,211.0,2.3,17.85,806.5,946.34,710.18
2018,4,4,13,30,632.0,253.0,2.4,17.8,761.0,882.4,667.5
2018,4,4,13,45,480.0,295.0,2.5,17.75,674.0,763.24,583.49
2018,4,4,14,0,328.0,337.0,2.6,17.7,587.0,639.23,493.54
2018,4,4,14,15,249.0,335.0,2.65,17.5,520.5,557.27,433.73
2018,4,4,14,30,170.0,333.0,2.7,17.3,454.0,464.92,364.5
2018,4,4,14,45,221.5,310.0,2.75,17.15,458.5,473.88,373.92
2018,4,4,15,0,273.0,287.0,2.8,17.0,463.0,490.87,388.49
2018,4,4,15,15,257.5,267.5,2.8,17.0,424.5,446.1,354.49
2018,4,4,15,30,242.0,248.0,2.8,17.0,386.0,402.16,320.92
2018,4,4,15,45,218.5,227.5,2.65,16.3,344.0,343.89,276.08
2018,4,4,16,0,195.0,207.0,2.5,15.6,302.0,298.53,240.52
2018,4,4,16,15,142.0,184.0,2.4,15.05,249.0,239.11,192.8
2018,4,4,16,30,89.0,161.0,2.3,14.5,196.0,179.67,144.56
2018,4,4,16,45,124.0,140.0,2.2,14.0,181.5,172.21,137.72
2018,4,4,17,0,159.0,119.0,2.1,13.5,167.0,154.38,121.07
2018,4,4,17,15,126.0,97.5,1.9,12.8,131.0,116.01,88.72
2018,4,4,17,30,93.0,76.0,1.7,12.1,95.0,82.06,60.42
2018,4,4,17,45,67.0,56.0,1.5,11.45,67.5,54.66,37.87
2018,4,4,18,0,41.0,36.0,1.3,10.8,40.0,31.08,18.71
2018,4,4,18,15,26.5,21.0,1.3,10.6,23.0,16.67,0.0
2018,4,4,18,30,12.0,6.0,1.3,10.4,6.0,5.12,0.0
2018,4,4,18,45,6.0,3.0,1.3,10.2,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,5,5,45,4.5,2.0,1.3,8.1,2.0,0.0,0.0
2018,4,5,6,0,9.0,4.0,1.3,8.6,4.0,3.41,0.0
2018,4,5,6,15,4.5,5.0,1.45,9.05,5.0,4.25,0.0
2018,4,5,6,30,0.0,6.0,1.6,9.5,6.0,4.92,0.0
2018,4,5,6,45,0.0,7.5,1.8,10.0,7.5,6.15,0.0
2018,4,5,7,0,0.0,9.0,2.0,10.5,9.0,7.39,0.79
2018,4,5,7,15,11.0,40.5,1.9,10.7,44.0,37.32,26.55
2018,4,5,7,30,22.0,72.0,1.8,10.9,79.0,69.01,53.74
2018,4,5,7,45,22.0,96.0,1.75,11.1,104.0,91.68,73.12
2018,4,5,8,0,22.0,120.0,1.7,11.3,129.0,114.71,92.46
2018,4,5,8,15,47.0,163.0,1.7,11.9,186.0,168.38,136.91
2018,4,5,8,30,72.0,206.0,1.7,12.5,243.0,225.8,183.44
2018,4,5,8,45,174.5,232.5,1.7,13.1,334.0,328.54,266.13
2018,4,5,9,0,277.0,259.0,1.7,13.7,425.0,444.17,355.97
2018,4,5,9,15,248.0,270.5,1.75,14.3,426.5,450.02,358.34
2018,4,5,9,30,219.0,282.0,1.8,14.9,428.0,439.16,348.66
2018,4,5,9,45,137.0,295.0,1.8,15.45,388.0,396.56,313.24
2018,4,5,10,0,55.0,308.0,1.8,16.0,348.0,332.08,260.77
2018,4,5,10,15,45.0,289.5,1.75,16.2,323.0,307.13,241.04
2018,4,5,10,30,35.0,271.0,1.7,16.4,298.0,281.55,220.61
2018,4,5,10,45,25.0,260.0,1.6,16.65,279.5,262.72,205.26
2018,4,5,11,0,15.0,249.0,1.5,16.9,261.0,229.9,179.02
2018,4,5,11,15,43.5,319.5,1.65,16.9,356.0,341.11,265.57
2018,4,5,11,30,72.0,390.0,1.8,16.9,451.0,441.64,341.17
2018,4,5,11,45,66.5,375.5,1.95,16.9,432.0,422.11,326.26
2018,4,5,12,0,61.0,361.0,2.1,16.9,413.0,402.23,311.69
2018,4,5,12,15,36.5,297.5,2.25,16.7,328.5,313.92,244.67
2018,4,5,12,30,12.0,234.0,2.4,16.5,244.0,214.03,166.94
2018,4,5,12,45,15.0,258.5,2.5,16.3,271.0,239.21,187.29
2018,4,5,13,0,18.0,283.0,2.6,16.1,298.0,264.49,207.35
2018,4,5,13,15,16.0,270.0,2.65,15.9,283.0,250.24,196.39
2018,4,5,13,30,14.0,257.0,2.7,15.7,268.0,236.05,185.56
2018,4,5,13,45,16.5,261.0,2.7,15.5,274.0,241.63,190.44
2018,4,5,14,0,19.0,265.0,2.7,15.3,280.0,247.05,195.16
2018,4,5,14,15,21.0,264.5,2.6,15.0,280.0,247.7,196.18
2018,4,5,14,30,23.0,264.0,2.5,14.7,280.0,248.19,197.1
2018,4,5,14,45,15.5,230.5,2.45,14.4,241.0,210.79,167.64
2018,4,5,15,0,8.0,197.0,2.4,14.1,202.0,174.37,138.69
2018,4,5,15,15,5.5,181.5,2.4,14.1,185.0,158.47,126.11
2018,4,5,15,30,3.0,166.0,2.4,14.1,168.0,142.89,113.67
2018,4,5,15,45,5.0,162.0,2.1,13.45,164.5,140.46,112.3
2018,4,5,16,0,7.0,158.0,1.8,12.8,161.0,137.83,110.71
2018,4,5,16,15,11.5,144.5,1.65,12.5,149.0,127.75,102.75
2018,4,5,16,30,16.0,131.0,1.5,12.2,137.0,117.19,94.21
2018,4,5,16,45,24.0,119.5,1.35,11.95,127.5,112.46,90.28
2018,4,5,17,0,32.0,108.0,1.2,11.7,118.0,102.69,81.74
2018,4,5,17,15,31.0,91.0,1.05,11.5,99.0,84.99,66.4
2018,4,5,17,30,30.0,74.0,0.9,11.3,80.0,67.51,51.06
2018,4,5,17,45,19.0,54.0,0.8,11.05,57.5,46.83,33.43
2018,4,5,18,0,8.0,34.0,0.7,10.8,35.0,27.92,17.05
2018,4,5,18,15,10.0,20.0,0.6,10.75,20.5,16.2,0.0
2018,4,5,18,30,12.0,6.0,0.5,10.7,6.0,5.12,0.0
2018,4,5,18,45,6.0,3.0,0.45,10.6,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.0,10.8,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.1,10.9,2.0,1.71,0.0
2018,4,6,6,15,0.0,4.0,2.25,11.0,4.0,3.28,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.1,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,2.5,11.2,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,2.6,11.3,9.0,7.39,0.77
2018,4,6,7,15,0.0,13.0,2.75,11.55,13.0,10.69,3.66
2018,4,6,7,30,0.0,17.0,2.9,11.8,17.0,14.0,6.51
2018,4,6,7,45,0.0,31.5,3.05,12.05,31.5,26.0,16.85
2018,4,6,8,0,0.0,46.0,3.2,12.3,46.0,38.05,27.11
2018,4,6,8,15,0.0,50.0,3.35,12.7,50.0,41.39,29.8
2018,4,6,8,30,0.0,54.0,3.5,13.1,54.0,44.75,32.48
2018,4,6,8,45,0.0,64.0,3.65,13.5,64.0,53.11,39.35
2018,4,6,9,0,0.0,74.0,3.8,13.9,74.0,61.48,46.18
2018,4,6,9,15,0.0,81.0,3.85,14.25,81.0,67.37,50.88
2018,4,6,9,30,0.0,88.0,3.9,14.6,88.0,73.27,55.56
2018,4,6,9,45,0.0,95.5,4.0,14.95,95.5,79.62,60.59
2018,4,6,10,0,0.0,103.0,4.1,15.3,103.0,86.08,65.7
2018,4,6,10,15,0.0,106.5,4.0,15.4,106.5,89.14,68.05
2018,4,6,10,30,0.0,110.0,3.9,15.5,110.0,92.21,70.43
2018,4,6,10,45,0.0,109.5,3.8,15.65,109.5,91.84,69.99
2018,4,6,11,0,0.0,109.0,3.7,15.8,109.0,91.47,69.57
2018,4,6,11,15,3.0,144.5,3.7,15.8,147.0,125.19,96.99
2018,4,6,11,30,6.0,180.0,3.7,15.8,185.0,159.45,124.59
2018,4,6,11,45,6.5,183.5,3.7,15.85,189.0,163.14,127.44
2018,4,6,12,0,7.0,187.0,3.7,15.9,193.0,166.8,130.33
2018,4,6,12,15,9.0,203.5,3.75,15.95,211.0,183.52,143.73
2018,4,6,12,30,11.0,220.0,3.8,16.0,229.0,200.27,157.1
2018,4,6,12,45,10.0,210.0,3.85,16.05,218.5,190.17,149.04
2018,4,6,13,0,9.0,200.0,3.9,16.1,208.0,180.08,141.03
2018,4,6,13,15,8.0,191.0,3.85,16.1,198.0,170.89,133.75
2018,4,6,13,30,7.0,182.0,3.8,16.1,188.0,161.72,126.5
2018,4,6,13,45,6.5,179.5,3.75,16.05,185.0,158.81,124.31
2018,4,6,14,0,6.0,177.0,3.7,16.0,182.0,155.91,122.14
2018,4,6,14,15,10.5,189.0,3.65,15.95,197.0,170.15,133.98
2018,4,6,14,30,15.0,201.0,3.6,15.9,212.0,184.13,145.59
2018,4,6,14,45,16.5,200.0,3.55,15.85,211.5,183.8,145.64
2018,4,6,15,0,18.0,199.0,3.5,15.8,211.0,183.33,145.61
2018,4,6,15,15,30.5,203.5,3.5,15.8,222.0,203.65,162.66
2018,4,6,15,30,43.0,208.0,3.5,15.8,233.0,214.11,171.63
2018,4,6,15,45,67.5,191.5,3.25,15.6,226.5,210.35,169.31
2018,4,6,16,0,92.0,175.0,3.0,15.4,220.0,211.86,170.95
2018,4,6,16,15,65.5,149.0,2.85,15.3,179.5,161.95,129.99
2018,4,6,16,30,39.0,123.0,2.7,15.2,139.0,123.26,98.1
2018,4,6,16,45,76.5,110.0,2.6,15.05,135.5,126.85,100.45
2018,4,6,17,0,114.0,97.0,2.5,14.9,132.0,120.26,93.28
2018,4,6,17,15,139.0,87.5,2.3,14.75,122.0,109.12,81.84
2018,4,6,17,30,164.0,78.0,2.1,14.6,112.0,96.55,68.95
2018,4,6,17,45,120.0,56.0,1.95,14.5,77.0,60.28,40.04
2018,4,6,18,0,76.0,34.0,1.8,14.4,42.0,30.36,17.48
2018,4,6,18,15,48.5,21.0,1.75,14.3,25.0,16.53,0.15
2018,4,6,18,30,21.0,8.0,1.7,14.2,8.0,6.83,0.0
2018,4,6,18,45,10.5,4.0,1.65,14.15,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,5,45,1.0,6.5,2.95,12.5,6.5,5.55,0.0
2018,4,7,6,0,2.0,13.0,2.9,12.4,13.0,10.73,0.0
2018,4,7,6,15,3.0,30.5,2.95,12.5,31.0,24.68,14.65
2018,4,7,6,30,4.0,48.0,3.0,12.6,49.0,39.49,27.48
2018,4,7,6,45,13.5,67.5,3.1,12.7,71.0,57.51,42.93
2018,4,7,7,0,23.0,87.0,3.2,12.8,93.0,78.67,60.99
2018,4,7,7,15,19.5,97.0,3.25,13.0,103.0,86.22,67.8
2018,4,7,7,30,16.0,107.0,3.3,13.2,113.0,94.9,75.32
2018,4,7,7,45,23.0,123.5,3.4,13.4,133.0,116.44,93.32
2018,4,7,8,0,30.0,140.0,3.5,13.6,153.0,136.15,109.62
2018,4,7,8,15,22.0,145.0,3.5,13.85,155.0,138.58,111.32
2018,4,7,8,30,14.0,150.0,3.5,14.1,157.0,134.7,107.65
2018,4,7,8,45,19.0,177.0,3.5,14.35,188.0,162.33,130.09
2018,4,7,9,0,24.0,204.0,3.5,14.6,219.0,198.99,159.57
2018,4,7,9,15,22.5,213.5,3.5,14.9,228.0,199.23,159.12
2018,4,7,9,30,21.0,223.0,3.5,15.2,237.0,207.61,165.3
2018,4,7,9,45,47.5,263.0,3.45,15.45,297.5,278.42,221.93
2018,4,7,10,0,74.0,303.0,3.4,15.7,358.0,341.94,271.62
2018,4,7,10,15,138.5,336.5,3.45,15.9,444.0,450.07,355.82
2018,4,7,10,30,203.0,370.0,3.5,16.1,530.0,547.23,429.54
2018,4,7,10,45,285.5,366.0,3.5,16.3,597.5,643.11,501.26
2018,4,7,11,0,368.0,362.0,3.5,16.5,665.0,724.96,561.43
2018,4,7,11,15,311.5,386.5,3.6,16.55,646.0,703.27,543.45
2018,4,7,11,30,255.0,411.0,3.7,16.6,627.0,678.33,523.66
2018,4,7,11,45,328.5,389.5,3.8,16.7,670.5,732.01,564.86
2018,4,7,12,0,402.0,368.0,3.9,16.8,714.0,784.87,604.61
2018,4,7,12,15,463.5,342.0,3.95,16.75,740.0,837.22,643.25
2018,4,7,12,30,525.0,316.0,4.0,16.7,766.0,870.4,668.5
2018,4,7,12,45,537.0,309.5,4.05,16.7,765.5,870.74,669.28
2018,4,7,13,0,549.0,303.0,4.1,16.7,765.0,868.16,668.29
2018,4,7,13,15,506.5,309.5,4.15,16.6,729.0,823.48,636.49
2018,4,7,13,30,464.0,316.0,4.2,16.5,693.0,777.75,603.86
2018,4,7,13,45,479.0,302.5,4.2,16.4,681.5,764.48,595.75
2018,4,7,14,0,494.0,289.0,4.2,16.3,670.0,748.3,585.27
2018,4,7,14,15,622.5,230.5,4.2,16.05,691.0,786.16,617.12
2018,4,7,14,30,751.0,172.0,4.2,15.8,712.0,808.93,637.38
2018,4,7,14,45,775.0,155.0,4.2,15.55,686.5,778.29,616.31
2018,4,7,15,0,799.0,138.0,4.2,15.3,661.0,742.92,591.55
2018,4,7,15,15,759.0,139.5,4.2,15.3,609.5,678.1,542.57
2018,4,7,15,30,719.0,141.0,4.2,15.3,558.0,614.47,493.62
2018,4,7,15,45,685.5,136.5,4.1,14.7,507.0,550.53,444.13
2018,4,7,16,0,652.0,132.0,4.0,14.1,456.0,488.25,394.55
2018,4,7,16,15,639.5,121.0,3.85,13.75,410.5,431.87,347.78
2018,4,7,16,30,627.0,110.0,3.7,13.4,365.0,375.65,299.58
2018,4,7,16,45,575.0,101.5,3.6,13.0,310.5,308.24,241.63
2018,4,7,17,0,523.0,93.0,3.5,12.6,256.0,246.31,187.42
2018,4,7,17,15,470.0,83.5,3.1,12.05,209.5,186.12,134.74
2018,4,7,17,30,417.0,74.0,2.7,11.5,163.0,135.67,91.6
2018,4,7,17,45,316.5,60.5,2.3,10.95,117.0,83.73,52.38
2018,4,7,18,0,216.0,47.0,1.9,10.4,71.0,44.64,27.08
2018,4,7,18,15,120.5,28.5,1.8,10.05,40.5,22.0,4.42
2018,4,7,18,30,25.0,10.0,1.7,9.7,10.0,8.54,0.0
2018,4,7,18,45,12.5,5.0,1.55,9.3,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,5,45,49.5,10.5,1.5,7.3,13.0,8.96,0.0
2018,4,8,6,0,99.0,21.0,1.6,7.8,26.0,16.31,0.0
2018,4,8,6,15,218.0,36.5,1.95,8.35,64.0,30.87,18.01
2018,4,8,6,30,337.0,52.0,2.3,8.9,102.0,70.95,42.22
2018,4,8,6,45,436.5,61.5,2.65,9.5,153.5,121.02,78.76
2018,4,8,7,0,536.0,71.0,3.0,10.1,205.0,181.6,128.24
2018,4,8,7,15,595.5,77.5,3.1,10.4,258.5,240.93,180.78
2018,4,8,7,30,655.0,84.0,3.2,10.7,312.0,306.96,239.46
2018,4,8,7,45,697.0,88.5,3.3,11.05,366.0,370.48,295.78
2018,4,8,8,0,739.0,93.0,3.4,11.4,420.0,437.71,353.77
2018,4,8,8,15,767.0,97.0,3.4,11.8,471.5,500.36,406.32
2018,4,8,8,30,795.0,101.0,3.4,12.2,523.0,564.3,458.16
2018,4,8,8,45,816.0,104.0,3.35,12.6,570.5,623.84,504.78
2018,4,8,9,0,837.0,107.0,3.3,13.0,618.0,683.19,549.74
2018,4,8,9,15,855.0,108.5,3.3,13.35,661.5,738.33,590.53
2018,4,8,9,30,873.0,110.0,3.3,13.7,705.0,792.29,628.19
2018,4,8,9,45,887.5,111.0,3.3,14.05,743.0,833.96,655.79
2018,4,8,10,0,902.0,112.0,3.3,14.4,781.0,880.26,686.42
2018,4,8,10,15,908.5,114.0,3.3,14.7,810.5,918.28,710.93
2018,4,8,10,30,915.0,116.0,3.3,15.0,840.0,953.2,733.13
2018,4,8,10,45,918.5,118.5,3.3,15.25,862.0,982.59,751.54
2018,4,8,11,0,922.0,121.0,3.3,15.5,884.0,1008.41,767.48
2018,4,8,11,15,925.0,122.0,3.35,15.7,899.0,1028.55,780.15
2018,4,8,11,30,928.0,123.0,3.4,15.9,914.0,1044.88,790.37
2018,4,8,11,45,928.5,124.0,3.4,16.1,920.5,1054.87,796.04
2018,4,8,12,0,929.0,125.0,3.4,16.3,927.0,1060.89,799.22
2018,4,8,12,15,929.5,124.0,3.4,16.4,925.5,1060.9,798.85
2018,4,8,12,30,930.0,123.0,3.4,16.5,924.0,1056.9,795.99
2018,4,8,12,45,929.0,122.0,3.35,16.65,914.5,1047.44,789.08
2018,4,8,13,0,928.0,121.0,3.3,16.8,905.0,1034.03,779.7
2018,4,8,13,15,923.0,120.5,3.3,16.8,887.0,1013.44,766.49
2018,4,8,13,30,918.0,120.0,3.3,16.8,869.0,989.19,750.91
2018,4,8,13,45,911.0,119.0,3.25,16.85,843.5,959.1,730.86
2018,4,8,14,0,904.0,118.0,3.2,16.9,818.0,925.74,708.6
2018,4,8,14,15,894.0,116.0,3.15,16.85,785.0,885.75,681.94
2018,4,8,14,30,884.0,114.0,3.1,16.8,752.0,843.08,653.26
2018,4,8,14,45,871.0,112.0,3.1,16.7,713.0,802.63,626.35
2018,4,8,15,0,858.0,110.0,3.1,16.6,674.0,752.41,591.92
2018,4,8,15,15,840.5,107.5,3.1,16.6,629.5,696.93,551.08
2018,4,8,15,30,823.0,105.0,3.1,16.6,585.0,640.49,508.48
2018,4,8,15,45,798.5,101.5,3.1,16.2,535.0,578.37,461.04
2018,4,8,16,0,774.0,98.0,3.1,15.8,485.0,516.69,412.37
2018,4,8,16,15,739.0,94.0,3.0,15.4,432.0,450.47,358.3
2018,4,8,16,30,704.0,90.0,2.9,15.0,379.0,386.33,304.26
2018,4,8,16,45,656.0,85.5,2.8,14.6,325.5,319.95,247.19
2018,4,8,17,0,608.0,81.0,2.7,14.2,272.0,258.29,193.02
2018,4,8,17,15,538.5,73.0,2.45,13.4,219.0,193.75,137.44
2018,4,8,17,30,469.0,65.0,2.2,12.6,166.0,137.53,90.4
2018,4,8,17,45,363.5,54.5,1.95,11.8,119.5,82.21,49.16
2018,4,8,18,0,258.0,44.0,1.7,11.0,73.0,42.8,25.12
2018,4,8,18,15,148.0,26.5,1.65,10.6,41.5,20.56,5.36
2018,4,8,18,30,38.0,9.0,1.6,10.2,10.0,7.68,0.0
2018,4,8,18,45,19.0,4.5,1.55,9.8,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,0.85,8.4,10.0,8.11,0.0
2018,4,9,6,0,21.0,19.0,0.8,8.8,20.0,15.3,0.0
2018,4,9,6,15,51.5,37.0,1.0,9.5,44.0,29.85,18.47
2018,4,9,6,30,82.0,55.0,1.2,10.2,68.0,52.06,35.69
2018,4,9,6,45,100.0,76.5,1.35,10.9,98.0,79.62,58.33
2018,4,9,7,0,118.0,98.0,1.5,11.6,128.0,109.9,83.96
2018,4,9,7,15,115.0,119.5,1.55,12.05,154.5,137.03,107.91
2018,4,9,7,30,112.0,141.0,1.6,12.5,181.0,163.94,131.23
2018,4,9,7,45,152.5,161.5,1.7,12.95,224.5,206.78,166.58
2018,4,9,8,0,193.0,182.0,1.8,13.4,268.0,254.43,205.59
2018,4,9,8,15,180.0,208.0,1.8,13.9,295.5,284.5,229.73
2018,4,9,8,30,167.0,234.0,1.8,14.4,323.0,313.03,251.89
2018,4,9,8,45,261.0,244.0,1.75,14.95,397.5,400.79,320.64
2018,4,9,9,0,355.0,254.0,1.7,15.5,472.0,488.45,387.27
2018,4,9,9,15,452.0,240.5,1.7,16.1,537.5,575.79,452.09
2018,4,9,9,30,549.0,227.0,1.7,16.7,603.0,659.24,512.42
2018,4,9,9,45,647.0,203.5,1.7,17.25,669.0,745.29,573.07
2018,4,9,10,0,745.0,180.0,1.7,17.8,735.0,830.58,631.4
2018,4,9,10,15,712.5,203.0,1.65,18.3,750.5,852.14,642.14
2018,4,9,10,30,680.0,226.0,1.6,18.8,766.0,868.47,649.71
2018,4,9,10,45,786.0,181.5,1.55,19.25,822.5,941.09,695.88
2018,4,9,11,0,892.0,137.0,1.5,19.7,879.0,994.44,726.95
2018,4,9,11,15,900.0,136.0,1.45,20.05,895.5,1016.81,738.23
2018,4,9,11,30,908.0,135.0,1.4,20.4,912.0,1035.63,747.58
2018,4,9,11,45,911.0,133.5,1.35,20.75,918.0,1045.34,751.26
2018,4,9,12,0,914.0,132.0,1.3,21.1,924.0,1051.18,752.71
2018,4,9,12,15,918.5,129.0,1.3,21.4,923.5,1053.09,752.93
2018,4,9,12,30,923.0,126.0,1.3,21.7,923.0,1051.02,750.88
2018,4,9,12,45,919.5,125.5,1.25,22.0,912.5,1039.61,742.31
2018,4,9,13,0,916.0,125.0,1.2,22.3,902.0,1024.36,731.61
2018,4,9,13,15,887.5,134.5,1.15,22.55,875.0,991.53,710.25
2018,4,9,13,30,859.0,144.0,1.1,22.8,848.0,968.19,695.12
2018,4,9,13,45,660.5,225.0,1.05,23.05,756.5,854.45,621.18
2018,4,9,14,0,462.0,306.0,1.0,23.3,665.0,733.02,537.24
2018,4,9,14,15,471.5,288.0,0.9,23.35,641.5,705.89,520.07
2018,4,9,14,30,481.0,270.0,0.8,23.4,618.0,676.26,499.99
2018,4,9,14,45,427.5,271.0,0.7,23.5,568.5,613.78,455.94
2018,4,9,15,0,374.0,272.0,0.6,23.6,519.0,542.58,405.78
2018,4,9,15,15,380.5,250.0,0.6,23.6,487.0,506.06,381.25
2018,4,9,15,30,387.0,228.0,0.6,23.6,455.0,467.97,354.6
2018,4,9,15,45,379.5,208.5,0.7,23.4,415.5,422.69,322.68
2018,4,9,16,0,372.0,189.0,0.8,23.2,376.0,377.44,289.61
2018,4,9,16,15,354.5,168.5,0.8,22.5,331.5,326.77,251.35
2018,4,9,16,30,337.0,148.0,0.8,21.8,287.0,277.64,213.03
2018,4,9,16,45,370.0,122.5,0.85,21.15,256.0,248.99,188.62
2018,4,9,17,0,403.0,97.0,0.9,20.5,225.0,209.24,153.77
2018,4,9,17,15,357.0,82.0,0.95,19.45,180.0,157.07,110.71
2018,4,9,17,30,311.0,67.0,1.0,18.4,135.0,110.59,72.95
2018,4,9,17,45,224.0,52.5,1.05,17.4,94.5,66.67,40.94
2018,4,9,18,0,137.0,38.0,1.1,16.4,54.0,34.18,19.96
2018,4,9,18,15,87.0,23.5,1.1,15.85,32.0,18.51,5.21
2018,4,9,18,30,37.0,9.0,1.1,15.3,10.0,7.68,0.0
2018,4,9,18,45,18.5,4.5,1.1,14.75,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,5,45,4.0,5.0,1.35,10.85,5.0,4.27,0.0
2018,4,10,6,0,8.0,10.0,1.4,11.1,10.0,8.45,0.0
2018,4,10,6,15,4.0,21.5,1.55,11.5,21.5,17.78,8.93
2018,4,10,6,30,0.0,33.0,1.7,11.9,33.0,27.26,17.58
2018,4,10,6,45,0.0,48.0,1.9,12.35,48.0,39.7,28.53
2018,4,10,7,0,0.0,63.0,2.1,12.8,63.0,52.17,39.36
2018,4,10,7,15,11.5,88.0,2.2,13.2,92.0,76.27,59.54
2018,4,10,7,30,23.0,113.0,2.3,13.6,121.0,104.88,83.41
2018,4,10,7,45,48.0,137.0,2.35,14.0,157.5,137.83,110.52
2018,4,10,8,0,73.0,161.0,2.4,14.4,194.0,174.05,140.22
2018,4,10,8,15,159.5,194.0,2.5,14.65,277.0,260.53,210.72
2018,4,10,8,30,246.0,227.0,2.6,14.9,360.0,359.38,289.72
2018,4,10,8,45,213.5,250.5,2.7,15.15,373.0,367.1,295.03
2018,4,10,9,0,181.0,274.0,2.8,15.4,386.0,380.06,304.26
2018,4,10,9,15,212.0,295.0,2.8,15.6,434.5,432.47,344.68
2018,4,10,9,30,243.0,316.0,2.8,15.8,483.0,487.18,386.03
2018,4,10,9,45,222.5,338.5,2.85,16.0,497.5,504.27,397.42
2018,4,10,10,0,202.0,361.0,2.9,16.2,512.0,519.16,407.17
2018,4,10,10,15,182.0,370.5,2.9,16.35,510.5,519.43,406.07
2018,4,10,10,30,162.0,380.0,2.9,16.5,509.0,517.71,403.54
2018,4,10,10,45,106.0,371.5,2.85,16.65,457.0,462.84,360.33
2018,4,10,11,0,50.0,363.0,2.8,16.8,405.0,387.09,301.18
2018,4,10,11,15,60.5,376.0,2.75,16.75,427.5,411.51,320.08
2018,4,10,11,30,71.0,389.0,2.7,16.7,450.0,436.0,338.5
2018,4,10,11,45,59.5,375.5,2.65,16.65,427.0,411.86,319.79
2018,4,10,12,0,48.0,362.0,2.6,16.6,404.0,387.28,300.91
2018,4,10,12,15,65.5,386.0,2.65,16.45,443.0,428.84,333.12
2018,4,10,12,30,83.0,410.0,2.7,16.3,482.0,470.17,364.63
2018,4,10,12,45,120.0,418.5,2.7,16.2,521.5,532.69,412.05
2018,4,10,13,0,157.0,427.0,2.7,16.1,561.0,574.81,444.0
2018,4,10,13,15,114.5,370.5,2.7,15.9,467.0,473.7,368.85
2018,4,10,13,30,72.0,314.0,2.7,15.7,373.0,357.49,280.95
2018,4,10,13,45,41.5,265.0,2.75,15.55,299.0,279.97,220.92
2018,4,10,14,0,11.0,216.0,2.8,15.4,225.0,194.65,153.11
2018,4,10,14,15,22.0,250.0,2.8,15.2,266.5,234.12,185.42
2018,4,10,14,30,33.0,284.0,2.8,15.0,308.0,286.22,227.16
2018,4,10,14,45,48.0,287.0,2.85,14.8,320.0,298.86,237.96
2018,4,10,15,0,63.0,290.0,2.9,14.6,332.0,310.1,247.76
2018,4,10,15,15,54.5,263.0,2.9,14.6,297.5,274.92,220.19
2018,4,10,15,30,46.0,236.0,2.9,14.6,263.0,240.73,193.25
2018,4,10,15,45,26.5,197.5,3.0,14.25,213.0,190.59,153.15
2018,4,10,16,0,7.0,159.0,3.1,13.9,163.0,138.03,110.4
2018,4,10,16,15,3.5,125.5,3.1,13.65,127.5,106.88,84.93
2018,4,10,16,30,0.0,92.0,3.1,13.4,92.0,76.59,59.77
2018,4,10,16,45,0.0,57.5,3.1,13.2,57.5,47.6,35.3
2018,4,10,17,0,0.0,23.0,3.1,13.0,23.0,18.95,10.74
2018,4,10,17,15,3.0,19.5,2.9,12.6,20.0,16.71,8.71
2018,4,10,17,30,6.0,16.0,2.7,12.2,17.0,14.44,6.56
2018,4,10,17,45,11.5,28.5,2.45,11.75,30.0,25.16,15.42
2018,4,10,18,0,17.0,41.0,2.2,11.3,43.0,33.35,21.86
2018,4,10,18,15,22.5,25.0,2.05,10.85,26.5,20.08,7.36
2018,4,10,18,30,28.0,9.0,1.9,10.4,10.0,7.68,0.0
2018,4,10,18,45,14.0,4.5,1.75,9.95,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,11,5,45,46.0,11.5,1.55,7.95,14.5,9.82,0.0
2018,4,11,6,0,92.0,23.0,1.5,8.1,29.0,18.11,3.58
2018,4,11,6,15,155.0,39.5,1.65,8.5,60.5,32.75,20.57
2018,4,11,6,30,218.0,56.0,1.8,8.9,92.0,64.85,41.75
2018,4,11,6,45,232.0,72.0,2.0,9.25,122.5,96.08,66.93
2018,4,11,7,0,246.0,88.0,2.2,9.6,153.0,130.0,96.59
2018,4,11,7,15,243.0,113.0,2.2,9.9,189.0,169.04,131.85
2018,4,11,7,30,240.0,138.0,2.2,10.2,225.0,207.87,166.41
2018,4,11,7,45,239.5,159.0,2.2,10.5,257.0,243.69,197.6
2018,4,11,8,0,239.0,180.0,2.2,10.8,289.0,279.29,227.73
2018,4,11,8,15,283.5,198.0,2.1,11.05,341.5,334.71,272.97
2018,4,11,8,30,328.0,216.0,2.0,11.3,394.0,394.62,320.79
2018,4,11,8,45,341.0,236.5,1.9,11.55,435.5,441.6,357.09
2018,4,11,9,0,354.0,257.0,1.8,11.8,477.0,489.16,392.9
2018,4,11,9,15,305.0,285.0,1.9,12.15,483.5,500.19,399.73
2018,4,11,9,30,256.0,313.0,2.0,12.5,490.0,506.08,402.47
2018,4,11,9,45,230.5,331.5,2.1,12.8,497.0,502.9,399.04
2018,4,11,10,0,205.0,350.0,2.2,13.1,504.0,509.85,403.0
2018,4,11,10,15,324.0,337.0,2.4,13.25,591.5,623.53,490.44
2018,4,11,10,30,443.0,324.0,2.6,13.4,679.0,743.38,579.44
2018,4,11,10,45,435.0,336.5,2.8,13.5,693.0,761.76,591.77
2018,4,11,11,0,427.0,349.0,3.0,13.6,707.0,777.72,603.16
2018,4,11,11,15,435.0,354.5,3.15,13.55,724.5,799.98,619.59
2018,4,11,11,30,443.0,360.0,3.3,13.5,742.0,820.24,634.57
2018,4,11,11,45,414.0,374.5,3.5,13.45,733.5,810.54,627.59
2018,4,11,12,0,385.0,389.0,3.7,13.4,725.0,783.72,608.79
2018,4,11,12,15,387.5,386.0,3.85,13.35,723.5,783.28,609.53
2018,4,11,12,30,390.0,383.0,4.0,13.3,722.0,780.81,608.67
2018,4,11,12,45,349.5,390.0,4.1,13.25,691.5,744.55,581.91
2018,4,11,13,0,309.0,397.0,4.2,13.2,661.0,707.27,554.44
2018,4,11,13,15,258.0,397.5,4.25,13.1,615.0,653.01,513.96
2018,4,11,13,30,207.0,398.0,4.3,13.0,569.0,582.56,461.03
2018,4,11,13,45,134.0,370.0,4.35,12.9,479.5,482.37,383.94
2018,4,11,14,0,61.0,342.0,4.4,12.8,390.0,370.2,295.74
2018,4,11,14,15,221.0,317.0,4.35,12.6,480.0,506.44,407.39
2018,4,11,14,30,381.0,292.0,4.3,12.4,570.0,600.03,482.93
2018,4,11,14,45,389.5,274.5,4.25,12.25,546.0,572.08,461.86
2018,4,11,15,0,398.0,257.0,4.2,12.1,522.0,554.22,448.63
2018,4,11,15,15,243.0,256.0,4.2,12.1,414.5,416.27,338.73
2018,4,11,15,30,88.0,255.0,4.2,12.1,307.0,284.48,231.44
2018,4,11,15,45,193.5,228.5,4.15,11.9,330.5,323.44,264.97
2018,4,11,16,0,299.0,202.0,4.1,11.7,354.0,349.15,285.97
2018,4,11,16,15,271.5,184.5,4.05,11.55,311.5,300.83,245.67
2018,4,11,16,30,244.0,167.0,4.0,11.4,269.0,255.27,207.29
2018,4,11,16,45,141.0,126.0,3.95,11.25,183.0,161.17,129.32
2018,4,11,17,0,38.0,85.0,3.9,11.1,97.0,83.06,64.99
2018,4,11,17,15,28.5,49.5,3.75,10.85,57.5,48.11,35.01
2018,4,11,17,30,19.0,14.0,3.6,10.6,18.0,15.29,6.77
2018,4,11,17,45,58.0,26.0,3.5,10.35,34.0,27.69,15.83
2018,4,11,18,0,97.0,38.0,3.4,10.1,50.0,32.5,20.19
2018,4,11,18,15,55.0,24.5,3.55,9.9,30.5,19.65,7.92
2018,4,11,18,30,13.0,11.0,3.7,9.7,11.0,9.39,0.0
2018,4,11,18,45,6.5,5.5,3.9,9.45,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.6,4.3,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.7,4.9,2.0,0.0,0.0
2018,4,12,5,45,89.5,15.5,1.75,5.45,21.5,13.23,0.0
2018,4,12,6,0,174.0,29.0,1.8,6.0,41.0,22.52,8.27
2018,4,12,6,15,296.0,41.5,2.15,6.55,82.5,35.83,22.38
2018,4,12,6,30,418.0,54.0,2.5,7.1,124.0,81.0,48.33
2018,4,12,6,45,498.0,62.5,2.8,7.65,175.0,130.37,84.78
2018,4,12,7,0,578.0,71.0,3.1,8.2,226.0,189.81,134.53
2018,4,12,7,15,630.0,77.5,3.2,8.5,280.0,249.51,188.08
2018,4,12,7,30,682.0,84.0,3.3,8.8,334.0,314.9,246.85
2018,4,12,7,45,718.0,89.0,3.4,9.1,387.5,377.86,303.23
2018,4,12,8,0,754.0,94.0,3.5,9.4,441.0,443.78,360.64
2018,4,12,8,15,778.0,99.0,3.5,9.75,492.0,506.08,413.33
2018,4,12,8,30,802.0,104.0,3.5,10.1,543.0,568.98,464.76
2018,4,12,8,45,818.5,109.0,3.55,10.4,590.0,627.74,511.56
2018,4,12,9,0,835.0,114.0,3.6,10.7,637.0,685.86,556.51
2018,4,12,9,15,846.0,118.5,3.55,11.0,678.5,738.63,595.8
2018,4,12,9,30,857.0,123.0,3.5,11.3,720.0,789.65,632.17
2018,4,12,9,45,825.5,139.0,3.5,11.55,738.0,816.37,649.51
2018,4,12,10,0,794.0,155.0,3.5,11.8,756.0,837.49,662.9
2018,4,12,10,15,551.0,246.5,3.5,12.0,671.0,745.08,590.47
2018,4,12,10,30,308.0,338.0,3.5,12.2,586.0,620.51,491.77
2018,4,12,10,45,267.5,368.5,3.45,12.4,588.0,623.36,492.25
2018,4,12,11,0,227.0,399.0,3.4,12.6,590.0,606.08,477.25
2018,4,12,11,15,228.0,394.5,3.45,12.7,589.0,607.35,478.15
2018,4,12,11,30,229.0,390.0,3.5,12.8,588.0,625.42,491.19
2018,4,12,11,45,167.5,392.0,3.55,12.9,537.5,551.71,434.36
2018,4,12,12,0,106.0,394.0,3.6,13.0,487.0,494.17,389.15
2018,4,12,12,15,98.0,387.0,3.7,13.05,473.0,460.49,363.85
2018,4,12,12,30,90.0,380.0,3.8,13.1,459.0,445.09,352.1
2018,4,12,12,45,182.5,386.5,3.9,13.1,544.0,559.02,441.85
2018,4,12,13,0,275.0,393.0,4.0,13.1,629.0,669.07,526.02
2018,4,12,13,15,381.5,354.0,4.1,13.05,674.0,724.3,570.06
2018,4,12,13,30,488.0,315.0,4.2,13.0,719.0,790.27,621.45
2018,4,12,13,45,395.5,336.5,4.25,12.95,657.5,698.7,552.61
2018,4,12,14,0,303.0,358.0,4.3,12.9,596.0,626.41,497.4
2018,4,12,14,15,402.5,311.0,4.3,12.75,614.0,651.1,519.94
2018,4,12,14,30,502.0,264.0,4.3,12.6,632.0,682.04,546.03
2018,4,12,14,45,392.0,276.0,4.3,12.45,554.0,573.93,462.58
2018,4,12,15,0,282.0,288.0,4.3,12.3,476.0,487.54,394.56
2018,4,12,15,15,492.0,218.0,4.3,12.3,520.5,557.5,453.09
2018,4,12,15,30,702.0,148.0,4.3,12.3,565.0,600.12,487.8
2018,4,12,15,45,708.5,135.5,4.2,11.95,526.5,552.6,449.55
2018,4,12,16,0,715.0,123.0,4.1,11.6,488.0,502.62,408.52
2018,4,12,16,15,683.0,115.0,3.95,11.3,434.5,436.93,353.49
2018,4,12,16,30,651.0,107.0,3.8,11.0,381.0,373.51,298.94
2018,4,12,16,45,608.5,101.0,3.7,10.75,330.0,310.98,243.99
2018,4,12,17,0,566.0,95.0,3.6,10.5,279.0,252.63,191.82
2018,4,12,17,15,503.0,85.0,3.25,9.95,227.0,190.9,137.93
2018,4,12,17,30,440.0,75.0,2.9,9.4,175.0,134.02,89.94
2018,4,12,17,45,348.0,62.5,2.5,8.85,128.5,83.38,52.12
2018,4,12,18,0,256.0,50.0,2.1,8.3,82.0,44.39,28.43
2018,4,12,18,15,150.5,32.0,2.0,7.95,48.5,24.72,12.37
2018,4,12,18,30,45.0,14.0,1.9,7.6,15.0,11.95,0.0
2018,4,12,18,45,22.5,7.0,1.8,7.25,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.3,3.5,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.4,4.2,2.0,0.0,0.0
2018,4,13,5,45,73.0,16.0,1.5,4.85,21.0,13.66,0.0
2018,4,13,6,0,140.0,30.0,1.6,5.5,40.0,23.19,10.42
2018,4,13,6,15,272.0,43.0,1.8,6.2,83.0,36.69,23.42
2018,4,13,6,30,404.0,56.0,2.0,6.9,126.0,81.58,49.46
2018,4,13,6,45,485.0,64.5,2.25,7.65,177.0,130.17,85.21
2018,4,13,7,0,566.0,73.0,2.5,8.4,228.0,188.96,134.08
2018,4,13,7,15,620.0,79.5,2.75,9.1,282.0,248.41,186.84
2018,4,13,7,30,674.0,86.0,3.0,9.8,336.0,313.81,244.93
2018,4,13,7,45,712.0,91.0,3.3,10.5,390.0,377.03,300.86
2018,4,13,8,0,750.0,96.0,3.6,11.2,444.0,443.44,358.01
2018,4,13,8,15,776.5,99.5,3.6,11.7,495.0,505.27,409.79
2018,4,13,8,30,803.0,103.0,3.6,12.2,546.0,567.93,460.48
2018,4,13,8,45,822.5,106.0,3.65,12.7,593.0,626.49,506.51
2018,4,13,9,0,842.0,109.0,3.7,13.2,640.0,684.66,550.86
2018,4,13,9,15,859.5,111.0,3.65,13.6,683.5,739.69,591.44
2018,4,13,9,30,877.0,113.0,3.6,14.0,727.0,793.48,629.01
2018,4,13,9,45,892.0,112.5,3.55,14.4,764.5,833.8,655.36
2018,4,13,10,0,907.0,112.0,3.5,14.8,802.0,878.65,684.67
2018,4,13,10,15,914.5,113.5,3.5,15.1,831.5,916.68,709.28
2018,4,13,10,30,922.0,115.0,3.5,15.4,861.0,951.65,731.61
2018,4,13,10,45,926.0,116.5,3.5,15.75,882.5,980.17,749.21
2018,4,13,11,0,930.0,118.0,3.5,16.1,904.0,1005.12,764.35
2018,4,13,11,15,931.0,119.5,3.45,16.35,917.5,1023.51,774.96
2018,4,13,11,30,932.0,121.0,3.4,16.6,931.0,1038.04,783.03
2018,4,13,11,45,931.5,122.5,3.4,16.8,936.5,1047.16,788.16
2018,4,13,12,0,931.0,124.0,3.4,17.0,942.0,1052.32,790.78
2018,4,13,12,15,923.5,127.5,3.4,17.2,938.0,1048.58,787.63
2018,4,13,12,30,916.0,131.0,3.4,17.4,934.0,1040.9,782.05
2018,4,13,12,45,895.0,140.5,3.35,17.55,918.0,1022.09,768.92
2018,4,13,13,0,874.0,150.0,3.3,17.7,902.0,1013.42,762.82
2018,4,13,13,15,891.0,138.0,3.25,17.8,891.0,989.56,746.66
2018,4,13,13,30,908.0,126.0,3.2,17.9,880.0,974.84,736.9
2018,4,13,13,45,893.5,128.5,3.15,17.95,852.0,941.59,714.65
2018,4,13,14,0,879.0,131.0,3.1,18.0,824.0,915.43,697.42
2018,4,13,14,15,878.0,125.0,3.05,17.95,794.0,878.76,673.09
2018,4,13,14,30,877.0,119.0,3.0,17.9,764.0,838.86,646.45
2018,4,13,14,45,863.5,117.0,2.95,17.9,724.5,790.53,613.53
2018,4,13,15,0,850.0,115.0,2.9,17.9,685.0,740.33,578.15
2018,4,13,15,15,826.5,113.0,2.9,17.9,637.5,681.84,535.23
2018,4,13,15,30,803.0,111.0,2.9,17.9,590.0,623.02,490.98
2018,4,13,15,45,788.0,106.5,2.65,17.55,544.5,566.62,447.12
2018,4,13,16,0,773.0,102.0,2.4,17.2,499.0,509.73,401.6
2018,4,13,16,15,738.0,97.0,2.15,16.75,444.5,442.81,347.25
2018,4,13,16,30,703.0,92.0,1.9,16.3,390.0,378.22,293.26
2018,4,13,16,45,671.0,85.0,1.65,15.85,339.0,315.59,239.44
2018,4,13,17,0,639.0,78.0,1.4,15.4,288.0,255.83,186.96
2018,4,13,17,15,565.0,70.5,1.35,14.5,232.0,189.83,131.4
2018,4,13,17,30,491.0,63.0,1.3,13.6,176.0,132.68,84.87
2018,4,13,17,45,411.0,52.5,1.2,12.7,130.5,81.6,47.52
2018,4,13,18,0,331.0,42.0,1.1,11.8,85.0,40.85,24.64
2018,4,13,18,15,211.5,28.5,1.1,11.35,51.5,22.17,10.92
2018,4,13,18,30,92.0,15.0,1.1,10.9,18.0,12.8,0.0
2018,4,13,18,45,46.0,7.5,1.1,10.4,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
