Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,23,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,4,5,15,42.0,10.0,1.15,7.5,12.5,8.54,0.0
2018,5,4,5,30,84.0,20.0,1.4,8.0,25.0,15.86,0.01
2018,5,4,5,45,164.5,32.5,1.65,8.5,54.0,24.95,15.89
2018,5,4,6,0,245.0,45.0,1.9,9.0,83.0,34.27,25.06
2018,5,4,6,15,192.5,66.0,2.0,9.6,103.0,52.57,38.5
2018,5,4,6,30,140.0,87.0,2.1,10.2,123.0,80.17,58.54
2018,5,4,6,45,165.5,110.0,2.2,10.85,161.5,112.8,84.14
2018,5,4,7,0,191.0,133.0,2.3,11.5,200.0,150.47,115.12
2018,5,4,7,15,322.5,137.5,2.15,12.15,272.5,203.96,156.11
2018,5,4,7,30,454.0,142.0,2.0,12.8,345.0,276.66,214.18
2018,5,4,7,45,515.5,145.5,1.9,13.45,402.0,333.27,260.93
2018,5,4,8,0,577.0,149.0,1.8,14.1,459.0,400.1,314.9
2018,5,4,8,15,563.0,169.5,1.5,14.85,495.0,441.78,347.52
2018,5,4,8,30,549.0,190.0,1.2,15.6,531.0,485.14,379.41
2018,5,4,8,45,536.0,211.0,0.95,16.4,563.5,526.88,408.18
2018,5,4,9,0,523.0,232.0,0.7,17.2,596.0,566.02,433.15
2018,5,4,9,15,505.0,256.0,0.65,18.0,624.0,601.76,456.04
2018,5,4,9,30,487.0,280.0,0.6,18.8,652.0,634.41,475.92
2018,5,4,9,45,674.5,206.0,0.55,19.6,745.5,736.59,546.26
2018,5,4,10,0,862.0,132.0,0.5,20.4,839.0,829.66,605.45
2018,5,4,10,15,851.0,144.5,0.55,21.2,862.0,868.63,627.32
2018,5,4,10,30,840.0,157.0,0.6,22.0,885.0,895.4,642.0
2018,5,4,10,45,739.0,222.5,0.6,22.8,873.5,895.86,639.14
2018,5,4,11,0,638.0,288.0,0.6,23.6,862.0,880.28,624.46
2018,5,4,11,15,540.0,340.0,0.75,24.0,830.5,848.57,603.73
2018,5,4,11,30,442.0,392.0,0.9,24.4,799.0,812.36,579.67
2018,5,4,11,45,592.0,316.0,1.0,24.85,864.5,887.21,632.13
2018,5,4,12,0,742.0,240.0,1.1,25.3,930.0,962.13,681.99
2018,5,4,12,15,838.5,177.5,1.1,25.45,955.0,983.72,693.98
2018,5,4,12,30,935.0,115.0,1.1,25.6,980.0,997.55,701.92
2018,5,4,12,45,882.5,145.0,1.1,25.8,954.5,968.16,683.34
2018,5,4,13,0,830.0,175.0,1.1,26.0,929.0,949.63,672.05
2018,5,4,13,15,710.5,239.5,1.1,26.05,876.0,896.02,638.31
2018,5,4,13,30,591.0,304.0,1.1,26.1,823.0,831.24,594.89
2018,5,4,13,45,602.0,287.5,1.15,26.15,803.0,809.55,582.9
2018,5,4,14,0,613.0,271.0,1.2,26.2,783.0,784.31,567.87
2018,5,4,14,15,680.0,226.0,1.35,26.1,774.0,774.77,565.56
2018,5,4,14,30,747.0,181.0,1.5,26.0,765.0,756.57,556.86
2018,5,4,14,45,808.5,143.5,1.65,25.85,748.0,730.68,542.29
2018,5,4,15,0,870.0,106.0,1.8,25.7,731.0,695.85,520.75
2018,5,4,15,15,852.0,104.0,1.8,25.7,685.5,642.41,482.6
2018,5,4,15,30,834.0,102.0,1.8,25.7,640.0,590.68,444.66
2018,5,4,15,45,813.0,98.0,2.2,24.95,590.0,531.61,403.08
2018,5,4,16,0,792.0,94.0,2.6,24.2,540.0,472.7,359.11
2018,5,4,16,15,771.0,90.5,2.7,23.45,491.5,414.76,313.02
2018,5,4,16,30,750.0,87.0,2.8,22.7,443.0,357.6,265.78
2018,5,4,16,45,719.5,83.5,2.95,21.9,393.0,296.62,214.44
2018,5,4,17,0,689.0,80.0,3.1,21.1,343.0,239.86,165.71
2018,5,4,17,15,643.5,74.0,3.05,20.0,290.5,181.02,116.75
2018,5,4,17,30,598.0,68.0,3.0,18.9,238.0,127.2,75.07
2018,5,4,17,45,531.0,60.0,2.95,17.75,188.5,75.87,43.05
2018,5,4,18,0,464.0,52.0,2.9,16.6,139.0,41.76,31.06
2018,5,4,18,15,358.0,42.0,2.7,15.7,96.5,34.24,24.01
2018,5,4,18,30,252.0,32.0,2.5,14.8,54.0,24.9,14.18
2018,5,4,18,45,139.5,18.5,2.35,13.9,29.5,15.79,0.0
2018,5,4,19,0,27.0,5.0,2.2,13.0,5.0,4.27,0.0
2018,5,4,19,15,13.5,2.5,2.15,12.6,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,1.85,9.45,5.0,4.27,0.0
2018,5,5,5,30,0.0,10.0,1.9,9.8,10.0,8.22,0.0
2018,5,5,5,45,0.0,18.5,1.95,10.1,18.5,15.24,7.51
2018,5,5,6,0,0.0,27.0,2.0,10.4,27.0,22.27,14.26
2018,5,5,6,15,0.0,39.0,1.95,10.75,39.0,32.23,23.49
2018,5,5,6,30,0.0,51.0,1.9,11.1,51.0,42.21,31.03
2018,5,5,6,45,1.5,78.5,1.9,11.4,79.0,64.66,50.31
2018,5,5,7,0,3.0,106.0,1.9,11.7,107.0,87.45,69.56
2018,5,5,7,15,9.0,129.5,1.95,11.95,133.5,108.78,87.15
2018,5,5,7,30,15.0,153.0,2.0,12.2,160.0,131.1,105.39
2018,5,5,7,45,62.0,191.5,2.0,12.4,224.5,185.23,149.15
2018,5,5,8,0,109.0,230.0,2.0,12.6,289.0,248.46,199.98
2018,5,5,8,15,190.0,250.5,2.05,12.9,364.5,314.67,252.6
2018,5,5,8,30,271.0,271.0,2.1,13.2,440.0,396.15,316.61
2018,5,5,8,45,295.0,287.5,2.15,13.5,483.5,441.83,351.66
2018,5,5,9,0,319.0,304.0,2.2,13.8,527.0,489.11,387.51
2018,5,5,9,15,321.0,323.0,2.1,14.6,558.0,524.83,412.46
2018,5,5,9,30,323.0,342.0,2.0,15.4,589.0,559.8,436.2
2018,5,5,9,45,385.5,334.0,1.95,16.15,642.0,615.39,476.01
2018,5,5,10,0,448.0,326.0,1.9,16.9,695.0,685.04,524.49
2018,5,5,10,15,451.0,339.0,1.75,17.7,720.5,716.22,542.71
2018,5,5,10,30,454.0,352.0,1.6,18.5,746.0,745.7,559.47
2018,5,5,10,45,414.0,377.0,1.5,19.3,742.5,746.05,555.42
2018,5,5,11,0,374.0,402.0,1.4,20.1,739.0,732.1,542.12
2018,5,5,11,15,307.5,429.0,1.45,20.35,709.0,703.98,521.05
2018,5,5,11,30,241.0,456.0,1.5,20.6,679.0,658.17,488.0
2018,5,5,11,45,241.5,459.5,1.55,20.85,684.0,664.42,492.47
2018,5,5,12,0,242.0,463.0,1.6,21.1,689.0,669.33,495.59
2018,5,5,12,15,192.0,465.0,1.75,20.85,644.0,623.88,464.27
2018,5,5,12,30,142.0,467.0,1.9,20.6,599.0,577.57,432.03
2018,5,5,12,45,153.5,459.0,2.1,20.35,600.0,578.47,434.84
2018,5,5,13,0,165.0,451.0,2.3,20.1,601.0,578.2,436.45
2018,5,5,13,15,114.5,403.5,2.5,19.55,506.5,483.63,368.91
2018,5,5,13,30,64.0,356.0,2.7,19.0,412.0,377.07,290.56
2018,5,5,13,45,44.5,306.0,2.95,18.5,344.5,311.54,241.88
2018,5,5,14,0,25.0,256.0,3.2,18.0,277.0,247.61,193.0
2018,5,5,14,15,35.5,284.5,3.3,17.3,313.0,280.38,219.79
2018,5,5,14,30,46.0,313.0,3.4,16.6,349.0,312.18,245.59
2018,5,5,14,45,37.0,290.5,3.55,15.9,318.5,282.44,223.14
2018,5,5,15,0,28.0,268.0,3.7,15.2,288.0,253.54,201.21
2018,5,5,15,15,55.5,264.0,3.7,15.2,301.0,264.81,211.11
2018,5,5,15,30,83.0,260.0,3.7,15.2,314.0,273.24,218.42
2018,5,5,15,45,188.5,241.5,3.95,14.45,351.5,313.25,251.87
2018,5,5,16,0,294.0,223.0,4.2,13.7,389.0,340.07,273.45
2018,5,5,16,15,391.0,184.5,4.05,13.55,384.0,333.31,265.74
2018,5,5,16,30,488.0,146.0,3.9,13.4,379.0,309.14,242.13
2018,5,5,16,45,474.0,128.5,3.8,13.25,333.5,257.77,197.1
2018,5,5,17,0,460.0,111.0,3.7,13.1,288.0,207.63,152.74
2018,5,5,17,15,513.5,90.5,3.5,12.75,260.5,171.17,117.53
2018,5,5,17,30,567.0,70.0,3.3,12.4,233.0,124.46,76.14
2018,5,5,17,45,499.0,62.5,3.15,12.05,185.0,75.57,44.99
2018,5,5,18,0,431.0,55.0,3.0,11.7,137.0,44.05,33.78
2018,5,5,18,15,329.5,44.5,2.9,11.3,96.0,36.24,26.29
2018,5,5,18,30,228.0,34.0,2.8,10.9,55.0,26.35,15.9
2018,5,5,18,45,125.0,19.5,2.7,10.45,30.0,15.21,0.0
2018,5,5,19,0,22.0,5.0,2.6,10.0,5.0,4.27,0.0
2018,5,5,19,15,11.0,2.5,2.6,9.85,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.2,8.0,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.2,8.0,2.0,0.0,0.0
2018,5,6,5,15,15.5,11.0,2.35,8.3,12.0,9.39,0.0
2018,5,6,5,30,24.0,20.0,2.5,8.6,22.0,16.23,3.29
2018,5,6,5,45,39.0,37.0,2.65,8.9,42.5,29.2,19.74
2018,5,6,6,0,54.0,54.0,2.8,9.2,63.0,41.94,31.96
2018,5,6,6,15,68.0,71.0,2.8,9.6,86.0,55.43,44.53
2018,5,6,6,30,82.0,88.0,2.8,10.0,109.0,76.24,57.46
2018,5,6,6,45,77.5,107.5,2.8,10.4,131.0,98.27,75.89
2018,5,6,7,0,73.0,127.0,2.8,10.8,153.0,118.66,93.45
2018,5,6,7,15,45.0,142.0,2.75,11.3,159.0,129.42,103.6
2018,5,6,7,30,17.0,157.0,2.7,11.8,165.0,134.94,108.75
2018,5,6,7,45,37.0,188.0,2.65,12.3,207.5,172.54,139.23
2018,5,6,8,0,57.0,219.0,2.6,12.8,250.0,211.08,170.13
2018,5,6,8,15,111.5,250.5,2.65,13.3,318.0,275.41,221.5
2018,5,6,8,30,166.0,282.0,2.7,13.8,386.0,340.9,273.08
2018,5,6,8,45,269.0,284.0,2.75,14.3,466.5,422.38,336.91
2018,5,6,9,0,372.0,286.0,2.8,14.8,547.0,506.03,401.33
2018,5,6,9,15,456.5,273.5,2.85,15.25,612.0,581.64,458.44
2018,5,6,9,30,541.0,261.0,2.9,15.7,677.0,654.1,512.29
2018,5,6,9,45,704.0,198.0,3.0,16.15,763.5,748.74,583.21
2018,5,6,10,0,867.0,135.0,3.1,16.6,850.0,833.08,643.74
2018,5,6,10,15,859.0,145.5,3.25,16.95,873.5,872.7,670.04
2018,5,6,10,30,851.0,156.0,3.4,17.3,897.0,900.22,688.13
2018,5,6,10,45,755.0,219.0,3.5,17.65,887.5,902.94,688.83
2018,5,6,11,0,659.0,282.0,3.6,18.0,878.0,890.35,676.8
2018,5,6,11,15,676.0,277.0,3.7,18.15,895.5,913.18,693.03
2018,5,6,11,30,693.0,272.0,3.8,18.3,913.0,933.28,707.07
2018,5,6,11,45,594.0,327.0,3.9,18.45,878.5,895.86,678.44
2018,5,6,12,0,495.0,382.0,4.0,18.6,844.0,855.99,648.21
2018,5,6,12,15,474.5,387.5,4.0,18.55,829.5,841.17,637.79
2018,5,6,12,30,454.0,393.0,4.0,18.5,815.0,823.92,625.53
2018,5,6,12,45,549.0,343.5,4.0,18.4,848.0,861.29,654.89
2018,5,6,13,0,644.0,294.0,4.0,18.3,881.0,894.22,680.58
2018,5,6,13,15,594.5,308.5,3.95,18.0,842.0,849.48,648.78
2018,5,6,13,30,545.0,323.0,3.9,17.7,803.0,805.02,617.37
2018,5,6,13,45,414.5,356.0,3.8,17.4,715.0,707.9,545.9
2018,5,6,14,0,284.0,389.0,3.7,17.1,627.0,606.36,470.13
2018,5,6,14,15,331.0,354.0,3.6,16.75,621.5,599.02,467.31
2018,5,6,14,30,378.0,319.0,3.5,16.4,616.0,587.43,460.61
2018,5,6,14,45,359.5,309.5,3.4,16.0,581.0,548.08,431.56
2018,5,6,15,0,341.0,300.0,3.3,15.6,546.0,509.02,402.47
2018,5,6,15,15,312.5,286.5,3.3,15.6,501.5,460.67,365.41
2018,5,6,15,30,284.0,273.0,3.3,15.6,457.0,414.13,329.25
2018,5,6,15,45,208.5,251.5,3.15,14.95,381.0,331.78,264.95
2018,5,6,16,0,133.0,230.0,3.0,14.3,305.0,264.19,211.53
2018,5,6,16,15,108.0,204.0,2.95,13.95,261.5,221.9,177.71
2018,5,6,16,30,83.0,178.0,2.9,13.6,218.0,179.04,143.02
2018,5,6,16,45,146.5,159.0,2.85,13.25,219.5,178.55,140.83
2018,5,6,17,0,210.0,140.0,2.8,12.9,221.0,168.6,129.48
2018,5,6,17,15,343.5,111.0,2.75,12.6,220.5,154.24,110.71
2018,5,6,17,30,477.0,82.0,2.7,12.3,220.0,123.57,79.37
2018,5,6,17,45,437.0,70.0,2.65,12.0,177.0,78.05,49.1
2018,5,6,18,0,397.0,58.0,2.6,11.7,134.0,46.34,35.85
2018,5,6,18,15,306.5,47.5,2.45,11.4,95.5,36.47,26.54
2018,5,6,18,30,216.0,37.0,2.3,11.1,57.0,28.58,17.97
2018,5,6,18,45,119.0,21.5,2.15,10.85,31.5,16.74,0.0
2018,5,6,19,0,22.0,6.0,2.0,10.6,6.0,5.12,0.0
2018,5,6,19,15,11.0,3.0,2.0,10.5,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.7,7.9,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.7,8.0,2.0,0.0,0.0
2018,5,7,5,15,113.0,14.5,1.95,8.7,22.0,12.38,0.0
2018,5,7,5,30,216.0,27.0,2.2,9.4,42.0,21.07,7.28
2018,5,7,5,45,336.0,37.5,2.45,10.05,82.5,30.89,21.2
2018,5,7,6,0,456.0,48.0,2.7,10.7,123.0,38.99,29.18
2018,5,7,6,15,531.5,55.5,2.65,11.3,173.0,49.2,38.68
2018,5,7,6,30,607.0,63.0,2.6,11.9,223.0,98.15,56.11
2018,5,7,6,45,655.5,69.0,2.6,12.45,276.0,151.26,94.08
2018,5,7,7,0,704.0,75.0,2.6,13.0,329.0,209.86,142.61
2018,5,7,7,15,738.5,79.5,2.6,13.6,382.5,270.95,196.15
2018,5,7,7,30,773.0,84.0,2.6,14.2,436.0,332.54,250.32
2018,5,7,7,45,798.0,88.0,2.55,14.8,488.0,392.85,302.67
2018,5,7,8,0,823.0,92.0,2.5,15.4,540.0,454.52,354.48
2018,5,7,8,15,841.5,95.0,2.5,16.05,589.0,513.06,402.18
2018,5,7,8,30,860.0,98.0,2.5,16.7,638.0,571.57,448.12
2018,5,7,8,45,874.0,100.0,2.5,17.3,682.5,623.5,487.7
2018,5,7,9,0,888.0,102.0,2.5,17.9,727.0,676.14,526.43
2018,5,7,9,15,901.0,103.0,2.5,18.45,767.5,725.74,561.85
2018,5,7,9,30,914.0,104.0,2.5,19.0,808.0,773.56,594.66
2018,5,7,9,45,925.0,104.0,2.5,19.5,843.0,816.84,622.29
2018,5,7,10,0,936.0,104.0,2.5,20.0,878.0,857.67,647.85
2018,5,7,10,15,941.0,106.0,2.45,20.45,905.5,892.74,668.9
2018,5,7,10,30,946.0,108.0,2.4,20.9,933.0,924.57,687.53
2018,5,7,10,45,949.5,109.0,2.4,21.35,953.0,950.71,702.7
2018,5,7,11,0,953.0,110.0,2.4,21.8,973.0,973.26,715.48
2018,5,7,11,15,955.0,110.5,2.45,22.15,985.5,990.26,725.43
2018,5,7,11,30,957.0,111.0,2.5,22.5,998.0,1003.45,733.02
2018,5,7,11,45,957.0,111.5,2.55,22.85,1002.5,1010.9,737.01
2018,5,7,12,0,957.0,112.0,2.6,23.2,1007.0,1014.43,738.62
2018,5,7,12,15,951.0,115.0,2.65,23.35,1002.5,1010.79,736.31
2018,5,7,12,30,945.0,118.0,2.7,23.5,998.0,1003.27,731.66
2018,5,7,12,45,846.5,176.5,2.8,23.7,958.0,971.4,711.54
2018,5,7,13,0,748.0,235.0,2.9,23.9,918.0,933.47,687.44
2018,5,7,13,15,693.0,259.5,2.9,23.9,883.0,892.7,659.54
2018,5,7,13,30,638.0,284.0,2.9,23.9,848.0,849.93,630.07
2018,5,7,13,45,685.0,248.0,2.95,23.9,838.0,839.69,625.4
2018,5,7,14,0,732.0,212.0,3.0,23.9,828.0,823.22,616.08
2018,5,7,14,15,751.0,191.5,3.0,23.8,803.0,793.03,596.42
2018,5,7,14,30,770.0,171.0,3.0,23.7,778.0,758.66,573.56
2018,5,7,14,45,817.0,143.0,3.05,23.55,759.0,730.75,555.5
2018,5,7,15,0,864.0,115.0,3.1,23.4,740.0,699.28,534.06
2018,5,7,15,15,860.5,108.5,3.1,23.4,700.0,650.14,497.88
2018,5,7,15,30,857.0,102.0,3.1,23.4,660.0,598.86,459.18
2018,5,7,15,45,841.0,98.0,3.2,22.75,612.0,541.51,416.05
2018,5,7,16,0,825.0,94.0,3.3,22.1,564.0,483.76,370.89
2018,5,7,16,15,804.0,90.0,3.3,21.45,513.5,423.81,322.17
2018,5,7,16,30,783.0,86.0,3.3,20.8,463.0,364.6,272.39
2018,5,7,16,45,753.0,81.5,3.35,20.15,410.5,303.29,219.91
2018,5,7,17,0,723.0,77.0,3.4,19.5,358.0,244.42,168.84
2018,5,7,17,15,678.0,72.0,3.25,18.55,305.0,182.43,116.92
2018,5,7,17,30,633.0,67.0,3.1,17.6,252.0,127.76,74.62
2018,5,7,17,45,567.5,60.0,2.95,16.7,201.5,75.56,42.69
2018,5,7,18,0,502.0,53.0,2.8,15.8,151.0,42.58,31.96
2018,5,7,18,15,397.5,44.0,2.55,14.95,107.0,35.89,25.66
2018,5,7,18,30,293.0,35.0,2.3,14.1,63.0,29.2,18.44
2018,5,7,18,45,169.0,21.5,2.05,13.3,35.5,16.8,0.0
2018,5,7,19,0,45.0,8.0,1.8,12.5,8.0,6.83,0.0
2018,5,7,19,15,22.5,4.0,1.85,12.2,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,2.15,9.1,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,2.3,9.3,2.0,0.0,0.0
2018,5,8,5,15,130.5,14.0,2.55,9.75,23.0,11.95,0.0
2018,5,8,5,30,247.0,26.0,2.8,10.2,44.0,21.72,8.72
2018,5,8,5,45,363.0,36.0,3.05,10.65,85.0,29.55,20.06
2018,5,8,6,0,479.0,46.0,3.3,11.1,126.0,37.3,27.65
2018,5,8,6,15,391.0,62.5,3.4,11.55,143.0,50.92,40.19
2018,5,8,6,30,303.0,79.0,3.5,12.0,160.0,85.29,56.54
2018,5,8,6,45,203.0,105.5,3.6,12.4,164.5,114.2,83.19
2018,5,8,7,0,103.0,132.0,3.7,12.8,169.0,129.61,100.73
2018,5,8,7,15,71.5,154.0,3.75,13.3,181.5,145.67,115.55
2018,5,8,7,30,40.0,176.0,3.8,13.8,194.0,159.4,127.75
2018,5,8,7,45,42.5,195.5,3.8,14.25,217.0,180.48,144.75
2018,5,8,8,0,45.0,215.0,3.8,14.7,240.0,201.94,161.82
2018,5,8,8,15,97.0,239.5,3.7,14.7,299.0,252.36,202.37
2018,5,8,8,30,149.0,264.0,3.6,14.7,358.0,314.9,252.36
2018,5,8,8,45,365.0,232.5,3.45,14.7,484.5,440.19,352.52
2018,5,8,9,0,581.0,201.0,3.3,14.7,611.0,574.98,457.64
2018,5,8,9,15,734.5,152.5,3.2,14.65,700.5,663.59,525.85
2018,5,8,9,30,888.0,104.0,3.1,14.6,790.0,753.12,593.61
2018,5,8,9,45,858.0,125.0,3.0,14.55,811.0,783.67,613.56
2018,5,8,10,0,828.0,146.0,2.9,14.5,832.0,817.36,635.99
2018,5,8,10,15,822.5,156.0,2.85,14.7,856.0,848.87,656.33
2018,5,8,10,30,817.0,166.0,2.8,14.9,880.0,876.86,674.05
2018,5,8,10,45,870.0,138.0,2.75,15.05,914.0,905.83,692.46
2018,5,8,11,0,923.0,110.0,2.7,15.2,948.0,944.31,717.22
2018,5,8,11,15,927.5,109.5,2.75,15.8,961.5,962.13,727.33
2018,5,8,11,30,932.0,109.0,2.8,16.4,975.0,976.33,735.21
2018,5,8,11,45,929.5,111.5,2.8,17.0,979.0,983.13,737.77
2018,5,8,12,0,927.0,114.0,2.8,17.6,983.0,986.11,737.94
2018,5,8,12,15,926.0,114.0,2.85,18.25,980.0,984.33,735.37
2018,5,8,12,30,925.0,114.0,2.9,18.9,977.0,978.76,730.44
2018,5,8,12,45,928.5,109.5,3.0,19.6,967.5,969.32,723.32
2018,5,8,13,0,932.0,105.0,3.1,20.3,958.0,955.99,713.71
2018,5,8,13,15,929.0,104.0,3.3,20.5,940.0,936.36,701.97
2018,5,8,13,30,926.0,103.0,3.5,20.7,922.0,913.15,687.72
2018,5,8,13,45,921.0,102.0,3.7,20.95,897.5,884.78,669.63
2018,5,8,14,0,916.0,101.0,3.9,21.2,873.0,853.17,649.12
2018,5,8,14,15,909.0,99.0,4.05,20.9,841.0,815.95,625.53
2018,5,8,14,30,902.0,97.0,4.2,20.6,809.0,775.96,599.63
2018,5,8,14,45,892.0,95.5,4.35,20.3,771.5,731.77,569.88
2018,5,8,15,0,882.0,94.0,4.5,20.0,734.0,685.47,536.68
2018,5,8,15,15,869.0,91.5,4.5,20.0,691.0,634.49,497.74
2018,5,8,15,30,856.0,89.0,4.5,20.0,648.0,582.19,456.8
2018,5,8,15,45,838.0,87.0,4.5,19.1,601.0,526.71,413.7
2018,5,8,16,0,820.0,85.0,4.5,18.2,554.0,471.4,369.1
2018,5,8,16,15,794.5,82.5,4.3,17.8,503.0,411.5,318.44
2018,5,8,16,30,769.0,80.0,4.1,17.4,452.0,352.83,267.53
2018,5,8,16,45,735.5,76.5,3.9,17.0,400.0,292.42,214.55
2018,5,8,17,0,702.0,73.0,3.7,16.6,348.0,234.86,163.72
2018,5,8,17,15,656.5,69.0,3.5,16.1,296.5,175.18,112.97
2018,5,8,17,30,611.0,65.0,3.3,15.6,245.0,122.81,72.09
2018,5,8,17,45,544.5,59.0,3.1,15.15,196.0,72.92,41.6
2018,5,8,18,0,478.0,53.0,2.9,14.7,147.0,42.37,31.94
2018,5,8,18,15,378.5,43.5,2.7,14.25,104.5,35.29,25.25
2018,5,8,18,30,279.0,34.0,2.5,13.8,62.0,28.14,17.77
2018,5,8,18,45,161.5,21.0,2.3,13.35,35.0,16.4,0.0
2018,5,8,19,0,44.0,8.0,2.1,12.9,8.0,6.83,0.0
2018,5,8,19,15,22.0,4.0,2.0,12.65,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,1.8,9.45,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,1.8,9.4,2.0,0.0,0.0
2018,5,9,5,15,140.5,14.5,2.15,9.95,24.5,12.38,0.0
2018,5,9,5,30,265.0,27.0,2.5,10.5,47.0,22.59,10.15
2018,5,9,5,45,345.0,33.0,2.8,11.1,79.5,26.79,17.7
2018,5,9,6,0,425.0,39.0,3.1,11.7,112.0,31.12,22.12
2018,5,9,6,15,276.5,37.5,3.2,12.1,91.0,30.7,22.0
2018,5,9,6,30,128.0,36.0,3.3,12.5,70.0,38.35,22.73
2018,5,9,6,45,64.0,46.5,3.35,12.95,63.5,48.3,33.13
2018,5,9,7,0,0.0,57.0,3.4,13.4,57.0,47.19,34.93
2018,5,9,7,15,0.0,79.0,3.45,13.85,79.0,65.52,50.34
2018,5,9,7,30,0.0,101.0,3.5,14.3,101.0,83.68,65.36
2018,5,9,7,45,0.0,114.5,3.55,14.75,114.5,95.0,74.45
2018,5,9,8,0,0.0,128.0,3.6,15.2,128.0,106.4,83.5
2018,5,9,8,15,2.0,149.0,3.7,15.55,150.5,125.13,98.51
2018,5,9,8,30,4.0,170.0,3.8,15.9,173.0,144.22,113.67
2018,5,9,8,45,7.5,193.5,3.9,16.3,199.0,166.67,131.4
2018,5,9,9,0,11.0,217.0,4.0,16.7,225.0,189.61,149.36
2018,5,9,9,15,15.0,240.0,4.05,17.0,251.5,212.92,167.51
2018,5,9,9,30,19.0,263.0,4.1,17.3,278.0,236.69,185.87
2018,5,9,9,45,45.0,309.5,4.15,17.55,346.5,307.96,241.75
2018,5,9,10,0,71.0,356.0,4.2,17.8,415.0,373.83,292.41
2018,5,9,10,15,139.5,383.5,4.25,18.05,504.0,471.44,367.44
2018,5,9,10,30,208.0,411.0,4.3,18.3,593.0,561.1,434.91
2018,5,9,10,45,239.0,416.5,4.35,18.5,630.5,612.73,472.6
2018,5,9,11,0,270.0,422.0,4.4,18.7,668.0,652.2,501.39
2018,5,9,11,15,459.5,341.5,4.4,18.8,766.5,768.06,589.46
2018,5,9,11,30,649.0,261.0,4.4,18.9,865.0,876.81,670.05
2018,5,9,11,45,808.5,180.5,4.35,19.0,937.0,946.1,718.3
2018,5,9,12,0,968.0,100.0,4.3,19.1,1009.0,1009.02,760.22
2018,5,9,12,15,964.5,101.5,4.25,19.15,1005.0,1006.3,757.48
2018,5,9,12,30,961.0,103.0,4.2,19.2,1001.0,999.66,752.69
2018,5,9,12,45,955.0,105.5,4.15,19.3,989.5,987.82,744.37
2018,5,9,13,0,949.0,108.0,4.1,19.4,978.0,972.23,733.64
2018,5,9,13,15,945.5,107.5,4.15,19.4,960.0,952.36,720.94
2018,5,9,13,30,942.0,107.0,4.2,19.4,942.0,928.88,705.79
2018,5,9,13,45,937.5,105.0,4.2,19.4,916.5,899.62,686.37
2018,5,9,14,0,933.0,103.0,4.2,19.4,891.0,867.03,664.6
2018,5,9,14,15,925.0,101.5,4.25,19.25,858.5,829.01,639.47
2018,5,9,14,30,917.0,100.0,4.3,19.1,826.0,788.23,612.13
2018,5,9,14,45,906.5,98.0,4.35,18.95,787.0,742.68,580.59
2018,5,9,15,0,896.0,96.0,4.4,18.8,748.0,695.01,545.53
2018,5,9,15,15,882.5,94.5,4.4,18.8,705.0,644.11,506.56
2018,5,9,15,30,869.0,93.0,4.4,18.8,662.0,591.88,465.56
2018,5,9,15,45,851.5,90.5,4.45,18.2,614.0,535.59,421.42
2018,5,9,16,0,834.0,88.0,4.5,17.6,566.0,479.43,375.77
2018,5,9,16,15,809.5,85.5,4.45,17.1,515.5,419.22,325.11
2018,5,9,16,30,785.0,83.0,4.4,16.6,465.0,360.11,273.88
2018,5,9,16,45,752.0,79.5,4.4,16.1,412.0,298.98,220.21
2018,5,9,17,0,719.0,76.0,4.4,15.6,359.0,240.6,168.52
2018,5,9,17,15,673.5,71.5,4.2,15.05,306.5,179.42,116.27
2018,5,9,17,30,628.0,67.0,4.0,14.5,254.0,125.64,74.15
2018,5,9,17,45,560.0,61.0,3.8,13.9,203.5,74.71,43.14
2018,5,9,18,0,492.0,55.0,3.6,13.3,153.0,44.05,33.64
2018,5,9,18,15,388.0,46.0,3.3,12.8,109.5,37.43,27.33
2018,5,9,18,30,284.0,37.0,3.0,12.3,66.0,28.74,18.55
2018,5,9,18,45,163.5,23.0,2.75,11.75,37.5,17.94,0.0
2018,5,9,19,0,43.0,9.0,2.5,11.2,9.0,7.68,0.0
2018,5,9,19,15,21.5,4.5,2.5,11.1,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,10,4,45,1.5,0.5,2.3,9.7,0.5,0.0,0.0
2018,5,10,5,0,3.0,1.0,2.4,9.8,1.0,0.0,0.0
2018,5,10,5,15,12.0,12.5,2.45,10.1,13.5,10.67,0.0
2018,5,10,5,30,21.0,24.0,2.5,10.4,26.0,19.57,8.65
2018,5,10,5,45,33.0,40.5,2.55,10.75,45.5,32.34,22.64
2018,5,10,6,0,45.0,57.0,2.6,11.1,65.0,45.01,34.58
2018,5,10,6,15,44.5,75.0,2.65,11.45,85.0,58.95,47.43
2018,5,10,6,30,44.0,93.0,2.7,11.8,105.0,77.06,59.24
2018,5,10,6,45,67.0,118.0,2.75,12.2,140.5,103.77,80.5
2018,5,10,7,0,90.0,143.0,2.8,12.6,176.0,133.87,104.82
2018,5,10,7,15,81.0,166.0,2.85,13.15,199.0,157.27,124.79
2018,5,10,7,30,72.0,189.0,2.9,13.7,222.0,179.8,143.65
2018,5,10,7,45,147.0,211.5,2.95,14.3,289.0,236.52,188.57
2018,5,10,8,0,222.0,234.0,3.0,14.9,356.0,298.97,238.09
2018,5,10,8,15,481.5,185.0,3.05,15.35,481.0,409.86,325.51
2018,5,10,8,30,741.0,136.0,3.1,15.8,606.0,538.74,426.16
2018,5,10,8,45,802.0,122.5,3.2,16.3,664.0,600.9,474.29
2018,5,10,9,0,863.0,109.0,3.3,16.8,722.0,662.48,521.37
2018,5,10,9,15,787.0,150.5,3.35,17.1,733.0,692.73,542.51
2018,5,10,9,30,711.0,192.0,3.4,17.4,744.0,713.15,555.79
2018,5,10,9,45,619.5,247.5,3.45,17.75,743.5,722.74,560.16
2018,5,10,10,0,528.0,303.0,3.5,18.1,743.0,721.36,556.31
2018,5,10,10,15,511.0,324.5,3.55,18.3,761.5,745.8,572.75
2018,5,10,10,30,494.0,346.0,3.6,18.5,780.0,767.18,586.66
2018,5,10,10,45,499.0,356.0,3.6,18.7,802.5,794.54,605.04
2018,5,10,11,0,504.0,366.0,3.6,18.9,825.0,819.87,621.79
2018,5,10,11,15,537.0,359.5,3.55,19.05,854.5,853.59,644.95
2018,5,10,11,30,570.0,353.0,3.5,19.2,884.0,885.51,666.57
2018,5,10,11,45,587.5,344.5,3.5,19.3,894.5,898.93,675.64
2018,5,10,12,0,605.0,336.0,3.5,19.4,905.0,909.58,682.98
2018,5,10,12,15,606.0,331.5,3.55,19.5,900.0,905.64,680.39
2018,5,10,12,30,607.0,327.0,3.6,19.6,895.0,898.75,675.93
2018,5,10,12,45,709.5,260.0,3.6,19.65,916.5,926.13,697.73
2018,5,10,13,0,812.0,193.0,3.6,19.7,938.0,937.48,706.5
2018,5,10,13,15,826.5,178.5,3.7,19.45,924.5,922.46,697.89
2018,5,10,13,30,841.0,164.0,3.8,19.2,911.0,903.27,686.61
2018,5,10,13,45,778.0,193.5,3.9,18.95,869.5,855.3,655.17
2018,5,10,14,0,715.0,223.0,4.0,18.7,828.0,814.01,626.24
2018,5,10,14,15,793.5,173.0,4.05,18.5,821.0,798.92,618.6
2018,5,10,14,30,872.0,123.0,4.1,18.3,814.0,774.47,603.42
2018,5,10,14,45,871.5,116.0,4.15,18.1,779.0,733.16,574.04
2018,5,10,15,0,871.0,109.0,4.2,17.9,744.0,689.01,541.64
2018,5,10,15,15,857.0,107.0,4.2,17.9,701.0,638.47,502.89
2018,5,10,15,30,843.0,105.0,4.2,17.9,658.0,589.05,463.94
2018,5,10,15,45,824.5,101.5,4.2,17.3,610.0,531.85,419.0
2018,5,10,16,0,806.0,98.0,4.2,16.7,562.0,474.52,372.47
2018,5,10,16,15,780.5,93.5,4.1,16.25,510.0,413.57,321.27
2018,5,10,16,30,755.0,89.0,4.0,15.8,458.0,353.91,269.74
2018,5,10,16,45,715.0,86.0,3.95,15.35,404.0,290.71,214.73
2018,5,10,17,0,675.0,83.0,3.9,14.9,350.0,233.02,164.05
2018,5,10,17,15,632.0,79.0,3.8,14.3,300.5,177.86,116.99
2018,5,10,17,30,589.0,75.0,3.7,13.7,251.0,127.34,77.54
2018,5,10,17,45,516.5,68.0,3.6,13.1,201.0,77.85,47.34
2018,5,10,18,0,444.0,61.0,3.5,12.5,151.0,48.78,37.99
2018,5,10,18,15,341.5,50.5,3.35,12.05,108.0,38.78,28.64
2018,5,10,18,30,239.0,40.0,3.2,11.6,65.0,30.85,20.53
2018,5,10,18,45,135.0,24.5,3.05,11.2,37.0,19.03,0.13
2018,5,10,19,0,31.0,9.0,2.9,10.8,9.0,7.68,0.0
2018,5,10,19,15,15.5,4.5,2.95,10.7,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,11,4,45,10.5,2.0,1.35,8.5,2.0,0.0,0.0
2018,5,11,5,0,21.0,4.0,1.4,8.6,4.0,0.0,0.0
2018,5,11,5,15,79.0,16.0,1.65,9.2,21.5,13.66,0.0
2018,5,11,5,30,137.0,28.0,1.9,9.8,39.0,21.61,10.72
2018,5,11,5,45,196.5,43.0,2.2,10.4,71.0,32.8,23.14
2018,5,11,6,0,256.0,58.0,2.5,11.0,103.0,43.68,33.45
2018,5,11,6,15,308.0,72.0,2.75,11.6,144.0,55.96,44.76
2018,5,11,6,30,360.0,86.0,3.0,12.2,185.0,94.01,61.98
2018,5,11,6,45,411.0,99.0,3.2,12.85,234.0,137.58,93.42
2018,5,11,7,0,462.0,112.0,3.4,13.5,283.0,187.25,133.54
2018,5,11,7,15,533.0,114.5,3.45,14.05,340.5,242.52,179.45
2018,5,11,7,30,604.0,117.0,3.5,14.6,398.0,302.28,229.92
2018,5,11,7,45,572.0,141.5,3.6,15.15,431.5,349.67,272.19
2018,5,11,8,0,540.0,166.0,3.7,15.7,465.0,388.44,305.99
2018,5,11,8,15,537.5,183.0,3.75,16.3,503.0,434.54,343.78
2018,5,11,8,30,535.0,200.0,3.8,16.9,541.0,479.28,379.24
2018,5,11,8,45,548.5,213.5,3.85,17.5,584.0,528.88,417.38
2018,5,11,9,0,562.0,227.0,3.9,18.1,627.0,578.33,454.39
2018,5,11,9,15,560.0,245.0,4.05,18.6,662.0,620.91,485.61
2018,5,11,9,30,558.0,263.0,4.2,19.1,697.0,661.62,514.79
2018,5,11,9,45,617.0,251.0,4.3,19.65,750.0,722.39,558.94
2018,5,11,10,0,676.0,239.0,4.4,20.2,803.0,782.43,601.91
2018,5,11,10,15,810.0,175.5,4.45,20.55,872.5,851.39,652.26
2018,5,11,10,30,944.0,112.0,4.5,20.9,942.0,919.17,697.76
2018,5,11,10,45,956.0,109.0,4.55,21.25,965.5,948.69,716.38
2018,5,11,11,0,968.0,106.0,4.6,21.6,989.0,974.97,732.98
2018,5,11,11,15,972.0,105.0,4.6,21.85,1002.0,992.43,743.47
2018,5,11,11,30,976.0,104.0,4.6,22.1,1015.0,1006.08,751.5
2018,5,11,11,45,978.5,103.0,4.65,22.3,1020.5,1014.47,756.68
2018,5,11,12,0,981.0,102.0,4.7,22.5,1026.0,1018.9,759.34
2018,5,11,12,15,979.5,103.0,4.7,22.65,1023.0,1017.54,757.97
2018,5,11,12,30,978.0,104.0,4.7,22.8,1020.0,1012.2,754.08
2018,5,11,12,45,974.5,104.0,4.65,22.95,1008.5,1000.13,745.38
2018,5,11,13,0,971.0,104.0,4.6,23.1,997.0,984.21,734.23
2018,5,11,13,15,968.0,103.0,4.65,23.2,979.0,963.98,721.27
2018,5,11,13,30,965.0,102.0,4.7,23.3,961.0,940.04,705.8
2018,5,11,13,45,960.5,101.0,4.7,23.4,935.5,911.24,686.63
2018,5,11,14,0,956.0,100.0,4.7,23.5,910.0,879.04,665.1
2018,5,11,14,15,949.0,98.0,4.75,23.5,877.5,840.68,639.77
2018,5,11,14,30,942.0,96.0,4.8,23.5,845.0,799.44,612.17
2018,5,11,14,45,932.5,94.5,4.85,23.55,806.5,754.23,580.85
2018,5,11,15,0,923.0,93.0,4.9,23.6,768.0,706.76,545.84
2018,5,11,15,15,910.5,91.0,4.9,23.6,724.0,654.94,506.68
2018,5,11,15,30,898.0,89.0,4.9,23.6,680.0,601.65,465.38
2018,5,11,15,45,882.0,86.5,4.9,23.35,632.0,544.88,420.71
2018,5,11,16,0,866.0,84.0,4.9,23.1,584.0,487.55,374.19
2018,5,11,16,15,846.5,80.5,4.7,22.75,533.0,427.17,323.71
2018,5,11,16,30,827.0,77.0,4.5,22.4,482.0,367.04,272.11
2018,5,11,16,45,800.5,73.0,4.3,22.05,429.5,305.2,218.34
2018,5,11,17,0,774.0,69.0,4.1,21.7,377.0,245.28,165.94
2018,5,11,17,15,735.0,64.5,3.75,20.9,323.5,185.0,115.37
2018,5,11,17,30,696.0,60.0,3.4,20.1,270.0,128.79,72.35
2018,5,11,17,45,638.0,54.0,3.05,19.3,218.0,74.76,40.64
2018,5,11,18,0,580.0,48.0,2.7,18.5,166.0,38.65,28.24
2018,5,11,18,15,485.0,40.5,2.55,17.75,120.5,32.97,22.97
2018,5,11,18,30,390.0,33.0,2.4,17.0,75.0,27.32,17.22
2018,5,11,18,45,239.5,21.5,2.25,16.2,43.0,17.91,1.39
2018,5,11,19,0,89.0,10.0,2.1,15.4,11.0,8.54,0.0
2018,5,11,19,15,44.5,5.0,2.1,15.2,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,12,4,45,17.0,3.0,1.25,9.9,2.5,0.0,0.0
2018,5,12,5,0,34.0,6.0,1.2,10.1,5.0,0.0,0.0
2018,5,12,5,15,165.5,17.5,1.2,11.1,29.0,14.94,0.0
2018,5,12,5,30,297.0,29.0,1.2,12.1,53.0,24.22,13.02
2018,5,12,5,45,407.5,37.0,1.2,13.1,95.5,30.27,20.75
2018,5,12,6,0,518.0,45.0,1.2,14.1,138.0,36.38,26.64
2018,5,12,6,15,586.0,51.0,1.4,14.8,188.0,44.37,33.95
2018,5,12,6,30,654.0,57.0,1.6,15.5,238.0,97.52,53.54
2018,5,12,6,45,699.5,62.0,1.75,16.25,291.5,151.34,90.7
2018,5,12,7,0,745.0,67.0,1.9,17.0,345.0,210.22,138.43
2018,5,12,7,15,777.5,70.5,2.0,17.65,398.5,269.1,189.36
2018,5,12,7,30,810.0,74.0,2.1,18.3,452.0,330.79,242.89
2018,5,12,7,45,833.5,77.0,2.15,18.95,504.0,391.09,294.58
2018,5,12,8,0,857.0,80.0,2.2,19.6,556.0,452.72,345.74
2018,5,12,8,15,874.5,82.0,2.2,20.1,605.0,510.37,392.33
2018,5,12,8,30,892.0,84.0,2.2,20.6,654.0,567.77,437.04
2018,5,12,8,45,905.5,85.5,2.2,21.1,698.5,621.79,477.71
2018,5,12,9,0,919.0,87.0,2.2,21.6,743.0,674.57,516.09
2018,5,12,9,15,924.5,91.0,2.25,21.95,781.5,722.81,550.57
2018,5,12,9,30,930.0,95.0,2.3,22.3,820.0,768.6,582.16
2018,5,12,9,45,932.5,99.5,2.35,22.6,852.5,809.93,608.87
2018,5,12,10,0,935.0,104.0,2.4,22.9,885.0,848.19,633.24
2018,5,12,10,15,940.5,105.0,2.45,23.1,912.0,882.36,654.94
2018,5,12,10,30,946.0,106.0,2.5,23.3,939.0,913.33,674.42
2018,5,12,10,45,949.0,107.5,2.6,23.5,959.0,939.25,690.95
2018,5,12,11,0,952.0,109.0,2.7,23.7,979.0,961.57,705.17
2018,5,12,11,15,953.5,109.0,2.8,23.8,990.5,977.43,715.51
2018,5,12,11,30,955.0,109.0,2.9,23.9,1002.0,989.5,723.51
2018,5,12,11,45,955.0,109.5,3.0,24.0,1006.5,996.82,728.53
2018,5,12,12,0,955.0,110.0,3.1,24.1,1011.0,1000.27,731.15
2018,5,12,12,15,948.5,113.5,3.2,24.1,1006.0,996.62,729.56
2018,5,12,12,30,942.0,117.0,3.3,24.1,1001.0,989.16,725.59
2018,5,12,12,45,933.0,120.5,3.4,24.1,988.0,975.67,717.74
2018,5,12,13,0,924.0,124.0,3.5,24.1,975.0,958.6,707.58
2018,5,12,13,15,919.0,123.0,3.65,23.95,956.0,937.49,695.44
2018,5,12,13,30,914.0,122.0,3.8,23.8,937.0,912.93,680.89
2018,5,12,13,45,907.0,121.5,3.9,23.7,911.0,883.82,662.73
2018,5,12,14,0,900.0,121.0,4.0,23.6,885.0,851.64,642.32
2018,5,12,14,15,891.0,120.0,4.05,23.3,853.0,814.54,618.56
2018,5,12,14,30,882.0,119.0,4.1,23.0,821.0,774.85,592.73
2018,5,12,14,45,869.5,117.0,4.15,22.75,782.0,729.43,560.94
2018,5,12,15,0,857.0,115.0,4.2,22.5,743.0,686.29,529.67
2018,5,12,15,15,842.5,112.5,4.2,22.5,700.0,634.91,491.0
2018,5,12,15,30,828.0,110.0,4.2,22.5,657.0,582.42,450.55
2018,5,12,15,45,808.5,107.0,4.2,21.6,609.0,526.07,407.49
2018,5,12,16,0,789.0,104.0,4.2,20.7,561.0,469.71,362.87
2018,5,12,16,15,764.0,100.0,4.1,20.15,510.5,410.51,313.99
2018,5,12,16,30,739.0,96.0,4.0,19.6,460.0,350.58,263.21
2018,5,12,16,45,706.5,91.5,3.9,19.05,408.5,291.18,212.01
2018,5,12,17,0,674.0,87.0,3.8,18.5,357.0,234.54,162.82
2018,5,12,17,15,630.0,81.0,3.55,17.8,305.0,177.72,115.26
2018,5,12,17,30,586.0,75.0,3.3,17.1,253.0,125.71,75.35
2018,5,12,17,45,522.0,67.0,3.0,16.45,203.5,76.2,45.52
2018,5,12,18,0,458.0,59.0,2.7,15.8,154.0,46.97,35.92
2018,5,12,18,15,363.0,49.0,2.4,15.05,111.0,39.67,29.13
2018,5,12,18,30,268.0,39.0,2.1,14.3,68.0,30.16,19.95
2018,5,12,18,45,157.5,24.0,1.75,13.6,39.0,18.67,3.28
2018,5,12,19,0,47.0,9.0,1.4,12.9,10.0,7.68,0.0
2018,5,12,19,15,23.5,4.5,1.4,12.65,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,13,4,45,0.5,0.5,2.65,10.8,0.5,0.0,0.0
2018,5,13,5,0,1.0,1.0,2.7,10.9,1.0,0.85,0.0
2018,5,13,5,15,0.5,6.0,2.8,11.1,6.0,5.12,0.0
2018,5,13,5,30,0.0,11.0,2.9,11.3,11.0,9.04,1.47
2018,5,13,5,45,0.0,19.0,3.0,11.5,19.0,15.64,8.1
2018,5,13,6,0,0.0,27.0,3.1,11.7,27.0,22.26,14.29
2018,5,13,6,15,0.0,40.5,3.1,11.95,40.5,33.47,24.55
2018,5,13,6,30,0.0,54.0,3.1,12.2,54.0,44.7,33.05
2018,5,13,6,45,6.5,88.0,3.05,12.45,90.5,72.84,56.84
2018,5,13,7,0,13.0,122.0,3.0,12.7,127.0,101.89,81.05
2018,5,13,7,15,29.0,151.5,2.95,13.15,164.5,131.96,105.42
2018,5,13,7,30,45.0,181.0,2.9,13.6,202.0,164.18,131.42
2018,5,13,7,45,47.5,202.0,2.85,14.1,226.5,186.71,149.49
2018,5,13,8,0,50.0,223.0,2.8,14.6,251.0,209.65,167.63
2018,5,13,8,15,169.5,242.0,2.75,15.1,348.5,293.34,234.01
2018,5,13,8,30,289.0,261.0,2.7,15.6,446.0,391.09,310.47
2018,5,13,8,45,514.5,208.0,2.7,16.15,565.0,501.8,396.66
2018,5,13,9,0,740.0,155.0,2.7,16.7,684.0,627.9,492.45
2018,5,13,9,15,802.5,136.5,2.7,17.2,739.0,685.92,534.88
2018,5,13,9,30,865.0,118.0,2.7,17.7,794.0,741.82,575.39
2018,5,13,9,45,883.5,114.0,2.75,18.15,829.5,784.85,604.53
2018,5,13,10,0,902.0,110.0,2.8,18.6,865.0,826.04,631.4
2018,5,13,10,15,908.5,111.5,2.85,18.95,892.5,860.43,653.55
2018,5,13,10,30,915.0,113.0,2.9,19.3,920.0,891.81,673.52
2018,5,13,10,45,919.5,113.5,2.95,19.65,940.0,917.31,689.43
2018,5,13,11,0,924.0,114.0,3.0,20.0,960.0,939.41,703.05
2018,5,13,11,15,927.0,114.0,3.1,20.25,972.5,956.17,713.78
2018,5,13,11,30,930.0,114.0,3.2,20.5,985.0,969.28,722.17
2018,5,13,11,45,931.0,114.0,3.3,20.7,989.5,976.86,727.1
2018,5,13,12,0,932.0,114.0,3.4,20.9,994.0,980.67,729.67
2018,5,13,12,15,923.0,120.0,3.45,20.95,989.5,977.04,727.45
2018,5,13,12,30,914.0,126.0,3.5,21.0,985.0,969.67,722.88
2018,5,13,12,45,900.5,132.5,3.6,21.05,971.0,955.03,713.87
2018,5,13,13,0,887.0,139.0,3.7,21.1,957.0,937.01,702.64
2018,5,13,13,15,882.5,138.0,3.75,21.0,939.0,917.04,690.2
2018,5,13,13,30,878.0,137.0,3.8,20.9,921.0,893.73,675.48
2018,5,13,13,45,871.5,136.0,3.85,20.75,896.0,865.53,657.46
2018,5,13,14,0,865.0,135.0,3.9,20.6,871.0,834.35,637.29
2018,5,13,14,15,857.0,133.0,3.9,20.4,839.5,798.29,613.41
2018,5,13,14,30,849.0,131.0,3.9,20.2,808.0,766.21,591.71
2018,5,13,14,45,838.5,128.0,3.9,19.95,770.5,721.67,559.85
2018,5,13,15,0,828.0,125.0,3.9,19.7,733.0,675.23,525.91
2018,5,13,15,15,813.0,122.5,3.9,19.7,690.5,624.85,487.68
2018,5,13,15,30,798.0,120.0,3.9,19.7,648.0,573.48,447.75
2018,5,13,15,45,781.5,115.0,3.85,19.05,601.5,518.34,404.81
2018,5,13,16,0,765.0,110.0,3.8,18.4,555.0,462.98,360.27
2018,5,13,16,15,744.0,105.0,3.75,17.9,506.0,404.26,311.51
2018,5,13,16,30,723.0,100.0,3.7,17.4,457.0,347.59,262.97
2018,5,13,16,45,693.5,94.5,3.6,16.95,406.5,289.15,212.14
2018,5,13,17,0,664.0,89.0,3.5,16.5,356.0,233.17,163.12
2018,5,13,17,15,621.5,83.0,3.4,15.9,305.0,177.29,116.05
2018,5,13,17,30,579.0,77.0,3.3,15.3,254.0,126.03,76.51
2018,5,13,17,45,517.5,69.0,3.2,14.7,205.0,77.17,46.95
2018,5,13,18,0,456.0,61.0,3.1,14.1,156.0,48.56,37.6
2018,5,13,18,15,363.0,50.5,2.9,13.55,113.0,40.89,30.42
2018,5,13,18,30,270.0,40.0,2.7,13.0,70.0,30.91,20.79
2018,5,13,18,45,161.5,25.5,2.45,12.45,41.0,19.82,5.15
2018,5,13,19,0,53.0,11.0,2.2,11.9,12.0,9.39,0.0
2018,5,13,19,15,26.5,5.5,2.15,11.6,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
