Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,21,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,24,4,45,10.5,3.0,1.95,8.55,3.0,0.0,0.0
2018,5,24,5,0,21.0,6.0,2.0,8.7,6.0,5.12,0.0
2018,5,24,5,15,64.0,12.0,2.0,9.0,18.0,9.3,0.0
2018,5,24,5,30,107.0,18.0,2.0,9.3,30.0,13.85,6.31
2018,5,24,5,45,61.0,15.0,2.05,9.65,22.5,11.31,4.48
2018,5,24,6,0,15.0,12.0,2.1,10.0,15.0,10.33,3.73
2018,5,24,6,15,7.5,17.5,2.05,10.4,19.0,14.84,7.88
2018,5,24,6,30,0.0,23.0,2.0,10.8,23.0,18.95,10.9
2018,5,24,6,45,0.0,33.0,1.95,11.25,33.0,27.23,18.05
2018,5,24,7,0,0.0,43.0,1.9,11.7,43.0,35.54,25.12
2018,5,24,7,15,0.0,61.5,1.9,12.25,61.5,50.95,38.16
2018,5,24,7,30,0.0,80.0,1.9,12.8,80.0,66.42,51.02
2018,5,24,7,45,0.5,102.5,1.9,13.35,103.0,85.24,66.49
2018,5,24,8,0,1.0,125.0,1.9,13.9,126.0,104.16,81.8
2018,5,24,8,15,0.5,120.5,1.95,14.4,121.0,100.44,78.3
2018,5,24,8,30,0.0,116.0,2.0,14.9,116.0,96.6,74.75
2018,5,24,8,45,0.5,125.5,2.0,15.4,126.0,104.92,81.22
2018,5,24,9,0,1.0,135.0,2.0,15.9,136.0,113.34,87.7
2018,5,24,9,15,4.5,169.5,2.05,16.4,173.0,144.9,112.82
2018,5,24,9,30,8.0,204.0,2.1,16.9,210.0,176.99,137.97
2018,5,24,9,45,13.0,245.0,2.2,17.35,255.5,216.26,168.48
2018,5,24,10,0,18.0,286.0,2.3,17.8,301.0,256.19,199.04
2018,5,24,10,15,19.5,302.5,2.35,18.15,319.5,272.64,211.14
2018,5,24,10,30,21.0,319.0,2.4,18.5,338.0,289.16,223.31
2018,5,24,10,45,33.0,356.0,2.5,18.9,386.5,344.04,264.74
2018,5,24,11,0,45.0,393.0,2.6,19.3,435.0,389.8,298.6
2018,5,24,11,15,32.0,352.5,2.7,19.5,382.5,342.51,262.51
2018,5,24,11,30,19.0,312.0,2.8,19.7,330.0,283.88,217.79
2018,5,24,11,45,17.5,297.0,2.85,19.9,313.5,269.66,206.92
2018,5,24,12,0,16.0,282.0,2.9,20.1,297.0,255.31,195.81
2018,5,24,12,15,16.0,282.0,3.0,20.05,297.0,255.28,195.93
2018,5,24,12,30,16.0,282.0,3.1,20.0,297.0,255.11,195.92
2018,5,24,12,45,78.5,347.0,3.25,19.95,420.5,379.61,292.63
2018,5,24,13,0,141.0,412.0,3.4,19.9,544.0,505.3,387.15
2018,5,24,13,15,194.0,427.5,3.5,19.5,605.5,561.65,429.98
2018,5,24,13,30,247.0,443.0,3.6,19.1,667.0,625.5,478.04
2018,5,24,13,45,221.5,433.5,3.75,18.65,630.5,577.34,443.75
2018,5,24,14,0,196.0,424.0,3.9,18.2,594.0,540.22,417.47
2018,5,24,14,15,146.0,401.0,4.0,17.6,525.0,473.14,368.02
2018,5,24,14,30,96.0,378.0,4.1,17.0,456.0,400.17,313.21
2018,5,24,14,45,60.5,325.5,4.2,16.45,374.0,324.1,255.25
2018,5,24,15,0,25.0,273.0,4.3,15.9,292.0,251.46,198.68
2018,5,24,15,15,21.0,248.0,4.3,15.9,263.5,220.27,174.3
2018,5,24,15,30,17.0,223.0,4.3,15.9,235.0,195.48,154.77
2018,5,24,15,45,23.0,220.5,4.25,14.9,235.0,194.94,155.29
2018,5,24,16,0,29.0,218.0,4.2,13.9,235.0,196.32,157.28
2018,5,24,16,15,54.0,213.0,4.1,13.6,242.0,198.89,159.51
2018,5,24,16,30,79.0,208.0,4.0,13.3,249.0,198.3,158.7
2018,5,24,16,45,123.5,184.0,3.9,13.05,240.0,186.9,147.9
2018,5,24,17,0,168.0,160.0,3.8,12.8,231.0,167.99,130.04
2018,5,24,17,15,211.0,139.5,3.65,12.5,217.0,146.29,109.59
2018,5,24,17,30,254.0,119.0,3.5,12.2,203.0,118.77,85.39
2018,5,24,17,45,265.5,99.0,3.4,11.95,173.5,85.22,61.42
2018,5,24,18,0,277.0,79.0,3.3,11.7,144.0,58.16,46.73
2018,5,24,18,15,222.5,63.5,3.15,11.45,107.5,48.5,37.77
2018,5,24,18,30,168.0,48.0,3.0,11.2,71.0,37.0,26.94
2018,5,24,18,45,102.0,32.0,2.9,10.95,44.5,24.93,14.73
2018,5,24,19,0,36.0,16.0,2.8,10.7,18.0,13.02,0.0
2018,5,24,19,15,18.0,8.0,2.7,10.65,9.0,6.83,0.0
2018,5,24,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,9.6,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,9.7,5.0,4.27,0.0
2018,5,25,5,15,1.0,14.0,1.75,9.95,14.0,11.54,0.26
2018,5,25,5,30,0.0,23.0,1.9,10.2,23.0,18.98,10.73
2018,5,25,5,45,0.0,37.5,2.0,10.4,37.5,30.93,21.97
2018,5,25,6,0,0.0,52.0,2.1,10.6,52.0,42.49,32.71
2018,5,25,6,15,13.5,72.0,2.15,10.95,76.0,58.03,46.88
2018,5,25,6,30,27.0,92.0,2.2,11.3,100.0,74.86,58.22
2018,5,25,6,45,24.0,96.5,2.25,11.65,104.5,81.29,63.38
2018,5,25,7,0,21.0,101.0,2.3,12.0,109.0,86.89,68.04
2018,5,25,7,15,19.5,123.5,2.3,12.4,132.0,106.09,84.1
2018,5,25,7,30,18.0,146.0,2.3,12.8,155.0,125.42,100.01
2018,5,25,7,45,9.5,132.5,2.35,13.2,137.5,113.02,89.5
2018,5,25,8,0,1.0,119.0,2.4,13.6,120.0,99.21,77.77
2018,5,25,8,15,4.5,156.0,2.45,13.95,159.0,131.71,104.24
2018,5,25,8,30,8.0,193.0,2.5,14.3,198.0,164.86,130.79
2018,5,25,8,45,8.0,190.5,2.55,14.65,196.0,163.58,129.22
2018,5,25,9,0,8.0,188.0,2.6,15.0,194.0,162.17,127.66
2018,5,25,9,15,4.5,155.5,2.65,15.4,159.0,133.07,103.72
2018,5,25,9,30,1.0,123.0,2.7,15.8,124.0,103.56,79.46
2018,5,25,9,45,5.5,156.5,2.75,16.15,161.5,135.33,105.01
2018,5,25,10,0,10.0,190.0,2.8,16.5,199.0,167.62,130.6
2018,5,25,10,15,32.0,291.5,2.85,16.7,320.0,281.48,220.22
2018,5,25,10,30,54.0,393.0,2.9,16.9,441.0,393.1,305.18
2018,5,25,10,45,35.0,333.0,2.95,17.1,364.5,324.59,251.97
2018,5,25,11,0,16.0,273.0,3.0,17.3,288.0,246.2,191.02
2018,5,25,11,15,13.5,249.0,3.1,17.35,261.5,223.62,173.51
2018,5,25,11,30,11.0,225.0,3.2,17.4,235.0,200.91,155.67
2018,5,25,11,45,13.5,244.0,3.25,17.45,256.5,219.8,170.52
2018,5,25,12,0,16.0,263.0,3.3,17.5,278.0,238.67,185.22
2018,5,25,12,15,27.0,314.5,3.4,17.5,340.0,304.58,236.46
2018,5,25,12,30,38.0,366.0,3.5,17.5,402.0,361.3,279.91
2018,5,25,12,45,28.0,313.5,3.55,17.5,340.0,303.65,235.63
2018,5,25,13,0,18.0,261.0,3.6,17.5,278.0,246.51,191.5
2018,5,25,13,15,10.5,200.0,3.65,17.4,210.0,178.22,138.06
2018,5,25,13,30,3.0,139.0,3.7,17.3,142.0,119.44,91.3
2018,5,25,13,45,2.5,137.0,3.7,17.2,139.5,117.14,89.63
2018,5,25,14,0,2.0,135.0,3.7,17.1,137.0,114.86,87.93
2018,5,25,14,15,8.0,193.0,3.7,16.95,199.5,168.45,131.21
2018,5,25,14,30,14.0,251.0,3.7,16.8,262.0,221.72,173.8
2018,5,25,14,45,137.5,242.0,3.7,16.65,345.5,311.2,247.2
2018,5,25,15,0,261.0,233.0,3.7,16.5,429.0,381.81,303.96
2018,5,25,15,15,311.0,228.5,3.7,16.5,449.5,394.09,313.36
2018,5,25,15,30,361.0,224.0,3.7,16.5,470.0,407.71,323.34
2018,5,25,15,45,502.0,181.5,3.55,16.1,498.0,420.83,332.88
2018,5,25,16,0,643.0,139.0,3.4,15.7,526.0,422.27,331.24
2018,5,25,16,15,657.0,126.5,3.3,15.45,493.5,379.35,293.94
2018,5,25,16,30,671.0,114.0,3.2,15.2,461.0,333.7,253.33
2018,5,25,16,45,605.0,113.5,3.1,15.0,402.0,273.06,201.85
2018,5,25,17,0,539.0,113.0,3.0,14.8,343.0,219.05,156.38
2018,5,25,17,15,531.5,100.0,2.85,14.45,302.0,171.39,115.3
2018,5,25,17,30,524.0,87.0,2.7,14.1,261.0,124.26,77.94
2018,5,25,17,45,507.0,74.5,2.6,13.8,219.5,77.85,48.97
2018,5,25,18,0,490.0,62.0,2.5,13.5,178.0,48.65,37.94
2018,5,25,18,15,382.5,54.0,2.25,13.15,131.5,42.96,32.63
2018,5,25,18,30,275.0,46.0,2.0,12.8,85.0,35.24,25.27
2018,5,25,18,45,191.5,33.0,1.8,12.4,55.0,25.48,15.27
2018,5,25,19,0,108.0,20.0,1.6,12.0,25.0,15.56,0.0
2018,5,25,19,15,54.0,10.0,1.55,11.75,12.5,8.54,0.0
2018,5,25,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,26,4,45,2.5,1.5,1.55,10.2,1.5,0.0,0.0
2018,5,26,5,0,5.0,3.0,1.6,10.3,3.0,2.56,0.0
2018,5,26,5,15,2.5,5.5,1.75,10.5,5.5,4.63,0.0
2018,5,26,5,30,0.0,8.0,1.9,10.7,8.0,6.56,0.01
2018,5,26,5,45,0.0,12.0,2.05,10.9,12.0,9.86,3.15
2018,5,26,6,0,0.0,16.0,2.2,11.1,16.0,13.16,6.25
2018,5,26,6,15,0.0,31.5,2.2,11.3,31.5,25.98,17.94
2018,5,26,6,30,0.0,47.0,2.2,11.5,47.0,38.86,28.12
2018,5,26,6,45,0.0,42.0,2.2,11.75,42.0,34.7,24.45
2018,5,26,7,0,0.0,37.0,2.2,12.0,37.0,30.56,20.78
2018,5,26,7,15,0.0,69.5,2.2,12.25,69.5,57.63,43.85
2018,5,26,7,30,0.0,102.0,2.2,12.5,102.0,84.45,66.31
2018,5,26,7,45,0.0,112.5,2.15,12.75,112.5,93.24,73.34
2018,5,26,8,0,0.0,123.0,2.1,13.0,123.0,102.08,80.35
2018,5,26,8,15,0.0,112.0,2.05,13.3,112.0,93.15,72.58
2018,5,26,8,30,0.0,101.0,2.0,13.6,101.0,84.1,64.8
2018,5,26,8,45,0.0,93.5,2.0,13.85,93.5,77.91,59.44
2018,5,26,9,0,0.0,86.0,2.0,14.1,86.0,71.67,54.09
2018,5,26,9,15,0.0,92.0,2.0,14.4,92.0,76.76,58.09
2018,5,26,9,30,0.0,98.0,2.0,14.7,98.0,81.85,62.07
2018,5,26,9,45,0.5,112.5,2.0,15.0,113.0,94.48,72.19
2018,5,26,10,0,1.0,127.0,2.0,15.3,128.0,107.21,82.31
2018,5,26,10,15,4.5,156.5,2.05,15.75,160.5,135.16,104.63
2018,5,26,10,30,8.0,186.0,2.1,16.2,193.0,163.47,126.94
2018,5,26,10,45,8.5,190.0,2.15,16.6,197.5,167.67,129.93
2018,5,26,11,0,9.0,194.0,2.2,17.0,202.0,171.86,132.97
2018,5,26,11,15,10.5,215.0,2.3,17.35,224.5,191.53,148.22
2018,5,26,11,30,12.0,236.0,2.4,17.7,247.0,211.27,163.39
2018,5,26,11,45,12.5,240.0,2.45,18.0,251.5,215.38,166.34
2018,5,26,12,0,13.0,244.0,2.5,18.3,256.0,219.39,169.27
2018,5,26,12,15,16.5,278.5,2.6,18.5,294.0,252.53,194.86
2018,5,26,12,30,20.0,313.0,2.7,18.7,332.0,285.65,220.16
2018,5,26,12,45,62.0,377.5,2.85,18.9,436.0,392.23,301.9
2018,5,26,13,0,104.0,442.0,3.0,19.1,540.0,487.06,372.74
2018,5,26,13,15,431.5,317.5,3.05,19.2,711.5,686.95,526.12
2018,5,26,13,30,759.0,193.0,3.1,19.3,883.0,834.48,635.79
2018,5,26,13,45,824.0,158.5,3.2,19.4,889.5,837.27,637.53
2018,5,26,14,0,889.0,124.0,3.3,19.5,896.0,825.24,630.17
2018,5,26,14,15,881.0,123.5,3.35,19.4,865.5,790.63,607.24
2018,5,26,14,30,873.0,123.0,3.4,19.3,835.0,753.43,581.73
2018,5,26,14,45,862.5,121.5,3.45,19.25,798.5,711.24,551.19
2018,5,26,15,0,852.0,120.0,3.5,19.2,762.0,670.87,521.16
2018,5,26,15,15,839.0,117.5,3.5,19.2,720.5,621.73,483.75
2018,5,26,15,30,826.0,115.0,3.5,19.2,679.0,571.36,444.48
2018,5,26,15,45,796.5,113.5,3.55,18.85,627.0,512.65,398.48
2018,5,26,16,0,767.0,112.0,3.6,18.5,575.0,454.93,351.9
2018,5,26,16,15,737.5,108.0,3.6,18.1,523.0,394.43,301.87
2018,5,26,16,30,708.0,104.0,3.6,17.7,471.0,337.17,253.15
2018,5,26,16,45,688.5,100.0,3.6,17.35,426.5,284.82,207.19
2018,5,26,17,0,669.0,96.0,3.6,17.0,382.0,233.67,162.11
2018,5,26,17,15,626.0,91.0,3.55,16.4,331.5,179.26,116.88
2018,5,26,17,30,583.0,86.0,3.5,15.8,281.0,129.43,79.33
2018,5,26,17,45,523.0,79.0,3.45,15.25,231.5,82.13,51.94
2018,5,26,18,0,463.0,72.0,3.4,14.7,182.0,56.71,44.9
2018,5,26,18,15,376.0,62.0,3.3,14.1,137.5,47.11,36.16
2018,5,26,18,30,289.0,52.0,3.2,13.5,93.0,39.75,29.14
2018,5,26,18,45,183.5,37.0,3.1,12.95,59.5,28.48,17.84
2018,5,26,19,0,78.0,22.0,3.0,12.4,26.0,17.17,0.0
2018,5,26,19,15,39.0,11.0,2.9,12.15,13.0,9.39,0.0
2018,5,26,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,27,4,45,23.0,6.0,1.15,9.45,6.5,0.0,0.0
2018,5,27,5,0,46.0,12.0,1.2,9.7,13.0,10.24,0.0
2018,5,27,5,15,150.0,26.0,1.35,10.35,41.0,20.18,6.07
2018,5,27,5,30,254.0,40.0,1.5,11.0,69.0,30.85,20.98
2018,5,27,5,45,349.0,50.5,1.7,11.6,111.0,38.77,28.83
2018,5,27,6,0,444.0,61.0,1.9,12.2,153.0,48.54,37.92
2018,5,27,6,15,510.5,68.0,1.85,12.9,201.5,53.02,42.04
2018,5,27,6,30,577.0,75.0,1.8,13.6,250.0,94.42,56.3
2018,5,27,6,45,625.5,79.5,1.8,14.3,301.5,142.61,87.62
2018,5,27,7,0,674.0,84.0,1.8,15.0,353.0,196.17,129.76
2018,5,27,7,15,673.0,96.0,1.85,15.8,395.5,249.08,176.11
2018,5,27,7,30,672.0,108.0,1.9,16.6,438.0,301.15,221.96
2018,5,27,7,45,643.0,129.5,1.95,17.35,472.0,350.34,265.13
2018,5,27,8,0,614.0,151.0,2.0,18.1,506.0,395.26,303.22
2018,5,27,8,15,712.5,130.5,2.05,18.65,575.0,458.85,353.59
2018,5,27,8,30,811.0,110.0,2.1,19.2,644.0,530.82,409.38
2018,5,27,8,45,838.5,106.5,2.2,19.75,691.0,584.07,450.25
2018,5,27,9,0,866.0,103.0,2.3,20.3,738.0,635.04,488.53
2018,5,27,9,15,877.0,104.5,2.4,20.8,776.5,681.45,522.45
2018,5,27,9,30,888.0,106.0,2.5,21.3,815.0,726.04,554.25
2018,5,27,9,45,897.0,106.5,2.55,21.8,847.5,766.18,581.56
2018,5,27,10,0,906.0,107.0,2.6,22.3,880.0,803.88,605.64
2018,5,27,10,15,911.5,108.0,2.65,22.7,906.0,836.6,626.31
2018,5,27,10,30,917.0,109.0,2.7,23.1,932.0,866.29,644.83
2018,5,27,10,45,921.0,110.0,2.75,23.5,952.0,891.52,660.28
2018,5,27,11,0,925.0,111.0,2.8,23.9,972.0,913.38,673.48
2018,5,27,11,15,927.5,111.0,2.9,24.2,984.0,929.53,683.56
2018,5,27,11,30,930.0,111.0,3.0,24.5,996.0,942.1,691.38
2018,5,27,11,45,930.5,111.0,3.05,24.8,1000.5,949.24,695.35
2018,5,27,12,0,931.0,111.0,3.1,25.1,1005.0,952.72,697.04
2018,5,27,12,15,930.5,110.5,3.2,25.25,1002.0,951.17,696.32
2018,5,27,12,30,930.0,110.0,3.3,25.4,999.0,945.96,693.31
2018,5,27,12,45,927.5,110.5,3.35,25.55,989.0,936.23,687.06
2018,5,27,13,0,925.0,111.0,3.4,25.7,979.0,922.89,678.53
2018,5,27,13,15,922.0,110.0,3.45,25.7,962.0,904.19,666.9
2018,5,27,13,30,919.0,109.0,3.5,25.7,945.0,882.02,652.97
2018,5,27,13,45,914.0,107.5,3.6,25.75,920.5,854.38,635.46
2018,5,27,14,0,909.0,106.0,3.7,25.8,896.0,823.59,615.71
2018,5,27,14,15,902.5,104.5,3.7,25.7,865.5,788.66,592.85
2018,5,27,14,30,896.0,103.0,3.7,25.6,835.0,750.99,567.88
2018,5,27,14,45,887.0,101.5,3.7,25.5,799.0,709.07,538.0
2018,5,27,15,0,878.0,100.0,3.7,25.4,763.0,665.01,505.9
2018,5,27,15,15,866.0,98.0,3.7,25.4,721.5,616.78,469.79
2018,5,27,15,30,854.0,96.0,3.7,25.4,680.0,567.15,431.69
2018,5,27,15,45,839.5,93.0,3.65,25.0,634.5,514.22,390.6
2018,5,27,16,0,825.0,90.0,3.6,24.6,589.0,460.44,347.55
2018,5,27,16,15,806.0,87.0,3.5,24.2,541.0,404.09,301.18
2018,5,27,16,30,787.0,84.0,3.4,23.8,493.0,348.21,253.91
2018,5,27,16,45,760.0,80.5,3.35,23.45,442.5,290.36,204.43
2018,5,27,17,0,733.0,77.0,3.3,23.1,392.0,234.49,156.46
2018,5,27,17,15,696.5,72.0,3.15,22.35,340.5,178.01,110.1
2018,5,27,17,30,660.0,67.0,3.0,21.6,289.0,121.78,68.08
2018,5,27,17,45,607.0,62.0,2.85,20.9,239.5,71.92,40.33
2018,5,27,18,0,554.0,57.0,2.7,20.2,190.0,44.93,33.66
2018,5,27,18,15,475.0,50.0,2.4,19.2,145.0,39.97,29.23
2018,5,27,18,30,396.0,43.0,2.1,18.2,100.0,35.03,24.55
2018,5,27,18,45,276.0,32.0,1.8,17.2,64.5,26.38,15.94
2018,5,27,19,0,156.0,21.0,1.5,16.2,29.0,16.39,0.0
2018,5,27,19,15,78.0,10.5,1.45,15.7,14.5,8.96,0.0
2018,5,27,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,28,4,45,49.0,6.0,1.15,11.5,7.0,0.0,0.0
2018,5,28,5,0,98.0,12.0,1.2,11.8,14.0,10.24,0.0
2018,5,28,5,15,230.0,23.5,1.4,12.45,45.0,19.5,6.1
2018,5,28,5,30,362.0,35.0,1.6,13.1,76.0,28.81,19.08
2018,5,28,5,45,451.5,42.0,1.75,13.7,119.0,33.95,24.34
2018,5,28,6,0,541.0,49.0,1.9,14.3,162.0,39.13,29.25
2018,5,28,6,15,599.0,54.5,1.85,15.1,211.0,42.91,32.7
2018,5,28,6,30,657.0,60.0,1.8,15.9,260.0,90.24,49.92
2018,5,28,6,45,697.0,63.5,1.7,16.7,311.0,140.73,82.16
2018,5,28,7,0,737.0,67.0,1.6,17.5,362.0,195.47,125.16
2018,5,28,7,15,765.0,70.5,1.6,18.5,413.0,251.27,172.51
2018,5,28,7,30,793.0,74.0,1.6,19.5,464.0,309.31,222.21
2018,5,28,7,45,814.5,76.5,1.6,20.5,513.5,366.06,270.24
2018,5,28,8,0,836.0,79.0,1.6,21.5,563.0,424.66,318.16
2018,5,28,8,15,852.0,81.5,1.7,22.3,610.0,479.68,362.34
2018,5,28,8,30,868.0,84.0,1.8,23.1,657.0,534.38,404.74
2018,5,28,8,45,880.5,86.0,1.85,23.85,700.0,586.02,443.34
2018,5,28,9,0,893.0,88.0,1.9,24.6,743.0,636.44,479.73
2018,5,28,9,15,900.0,91.0,2.0,25.35,780.5,682.7,512.3
2018,5,28,9,30,907.0,94.0,2.1,26.1,818.0,726.76,542.44
2018,5,28,9,45,911.0,97.5,2.2,26.8,850.0,766.68,568.45
2018,5,28,10,0,915.0,101.0,2.3,27.5,882.0,803.78,591.35
2018,5,28,10,15,921.0,102.0,2.4,27.95,909.0,837.16,612.17
2018,5,28,10,30,927.0,103.0,2.5,28.4,936.0,867.5,630.88
2018,5,28,10,45,932.0,103.5,2.65,28.8,956.5,893.36,647.08
2018,5,28,11,0,937.0,104.0,2.8,29.2,977.0,915.84,661.1
2018,5,28,11,15,940.0,104.0,2.85,29.4,989.5,932.63,671.25
2018,5,28,11,30,943.0,104.0,2.9,29.6,1002.0,945.81,679.17
2018,5,28,11,45,944.0,104.5,2.95,29.85,1007.5,953.99,683.83
2018,5,28,12,0,945.0,105.0,3.0,30.1,1013.0,958.45,686.23
2018,5,28,12,15,944.5,105.0,3.05,30.15,1010.5,957.38,685.76
2018,5,28,12,30,944.0,105.0,3.1,30.2,1008.0,952.6,683.03
2018,5,28,12,45,941.5,105.0,3.15,30.3,997.5,942.32,676.74
2018,5,28,13,0,939.0,105.0,3.2,30.4,987.0,928.39,668.19
2018,5,28,13,15,935.5,104.5,3.3,30.4,970.0,909.53,657.07
2018,5,28,13,30,932.0,104.0,3.4,30.4,953.0,887.18,643.66
2018,5,28,13,45,927.0,103.0,3.45,30.4,928.5,859.74,626.55
2018,5,28,14,0,922.0,102.0,3.5,30.4,904.0,829.11,607.25
2018,5,28,14,15,915.0,101.0,3.5,30.3,873.5,793.92,584.75
2018,5,28,14,30,908.0,100.0,3.5,30.2,843.0,756.0,560.23
2018,5,28,14,45,898.5,98.0,3.55,30.1,806.0,712.89,530.42
2018,5,28,15,0,889.0,96.0,3.6,30.0,769.0,667.66,498.34
2018,5,28,15,15,877.0,94.5,3.6,30.0,727.5,619.5,462.96
2018,5,28,15,30,865.0,93.0,3.6,30.0,686.0,569.9,425.59
2018,5,28,15,45,850.0,90.5,3.55,29.5,640.5,516.72,385.24
2018,5,28,16,0,835.0,88.0,3.5,29.0,595.0,462.94,343.09
2018,5,28,16,15,815.0,85.0,3.45,28.55,546.0,405.44,296.81
2018,5,28,16,30,795.0,82.0,3.4,28.1,497.0,348.81,249.87
2018,5,28,16,45,769.0,79.0,3.4,27.65,446.5,291.34,201.53
2018,5,28,17,0,743.0,76.0,3.4,27.2,396.0,235.68,154.5
2018,5,28,17,15,707.5,71.5,3.2,26.35,345.0,179.28,108.88
2018,5,28,17,30,672.0,67.0,3.0,25.5,294.0,122.98,67.47
2018,5,28,17,45,621.0,61.5,2.85,24.6,244.0,72.13,39.52
2018,5,28,18,0,570.0,56.0,2.7,23.7,194.0,44.2,32.52
2018,5,28,18,15,493.5,49.0,2.4,22.55,148.5,39.2,28.14
2018,5,28,18,30,417.0,42.0,2.1,21.4,103.0,34.19,23.51
2018,5,28,18,45,296.0,32.0,1.8,20.25,67.0,26.37,15.81
2018,5,28,19,0,175.0,22.0,1.5,19.1,31.0,17.19,0.0
2018,5,28,19,15,87.5,11.0,1.45,18.55,15.5,9.39,0.0
2018,5,28,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,29,4,45,45.5,6.5,2.05,12.9,7.5,0.0,0.0
2018,5,29,5,0,91.0,13.0,2.3,13.1,15.0,11.1,0.0
2018,5,29,5,15,219.0,24.5,2.45,13.6,45.5,20.35,7.01
2018,5,29,5,30,347.0,36.0,2.6,14.1,76.0,29.61,19.69
2018,5,29,5,45,436.0,44.0,2.7,14.6,119.0,35.54,25.64
2018,5,29,6,0,525.0,52.0,2.8,15.1,162.0,41.45,31.19
2018,5,29,6,15,583.5,57.5,2.75,15.85,210.5,45.11,34.53
2018,5,29,6,30,642.0,63.0,2.7,16.6,259.0,87.45,48.12
2018,5,29,6,45,683.0,67.0,2.7,17.35,310.0,141.22,83.13
2018,5,29,7,0,724.0,71.0,2.7,18.1,361.0,195.7,125.88
2018,5,29,7,15,752.5,75.0,2.65,18.8,412.0,251.26,173.28
2018,5,29,7,30,781.0,79.0,2.6,19.5,463.0,309.17,223.31
2018,5,29,7,45,803.0,81.5,2.6,20.2,512.5,365.42,271.67
2018,5,29,8,0,825.0,84.0,2.6,20.9,562.0,422.63,319.52
2018,5,29,8,15,841.5,86.5,2.6,21.6,609.0,478.15,364.57
2018,5,29,8,30,858.0,89.0,2.6,22.3,656.0,532.55,407.21
2018,5,29,8,45,870.5,91.5,2.6,23.0,699.0,584.16,446.29
2018,5,29,9,0,883.0,94.0,2.6,23.7,742.0,634.56,483.13
2018,5,29,9,15,894.0,95.0,2.6,24.3,780.5,681.13,516.27
2018,5,29,9,30,905.0,96.0,2.6,24.9,819.0,725.85,547.13
2018,5,29,9,45,914.0,95.5,2.65,25.45,851.5,765.6,573.52
2018,5,29,10,0,923.0,95.0,2.7,26.0,884.0,802.87,596.87
2018,5,29,10,15,927.5,96.5,2.75,26.45,910.0,835.75,617.27
2018,5,29,10,30,932.0,98.0,2.8,26.9,936.0,865.51,635.44
2018,5,29,10,45,935.5,99.0,2.85,27.3,955.5,890.68,650.63
2018,5,29,11,0,939.0,100.0,2.9,27.7,975.0,912.41,663.55
2018,5,29,11,15,941.0,100.5,2.95,28.0,987.5,928.83,673.28
2018,5,29,11,30,943.0,101.0,3.0,28.3,1000.0,941.6,680.73
2018,5,29,11,45,943.5,102.0,3.1,28.55,1005.0,949.82,685.82
2018,5,29,12,0,944.0,103.0,3.2,28.8,1010.0,954.32,688.61
2018,5,29,12,15,941.5,104.0,3.25,28.9,1007.0,952.41,687.42
2018,5,29,12,30,939.0,105.0,3.3,29.0,1004.0,946.8,683.97
2018,5,29,12,45,934.5,106.5,3.35,29.1,993.5,936.22,677.4
2018,5,29,13,0,930.0,108.0,3.4,29.2,983.0,922.05,668.58
2018,5,29,13,15,927.5,107.5,3.5,29.05,966.5,904.27,658.4
2018,5,29,13,30,925.0,107.0,3.6,28.9,950.0,882.98,645.88
2018,5,29,13,45,920.0,106.0,3.7,28.75,926.0,855.78,629.34
2018,5,29,14,0,915.0,105.0,3.8,28.6,902.0,825.41,610.55
2018,5,29,14,15,909.5,103.5,3.85,28.25,872.5,791.18,589.2
2018,5,29,14,30,904.0,102.0,3.9,27.9,843.0,754.14,565.6
2018,5,29,14,45,895.5,100.5,3.95,27.5,807.0,712.4,536.85
2018,5,29,15,0,887.0,99.0,4.0,27.1,771.0,668.46,505.75
2018,5,29,15,15,875.5,96.5,4.0,27.1,729.5,619.83,469.48
2018,5,29,15,30,864.0,94.0,4.0,27.1,688.0,569.74,431.19
2018,5,29,15,45,851.0,91.5,4.0,25.95,643.5,517.68,392.11
2018,5,29,16,0,838.0,89.0,4.0,24.8,599.0,464.81,350.84
2018,5,29,16,15,821.0,86.0,4.0,23.85,551.5,408.4,305.04
2018,5,29,16,30,804.0,83.0,4.0,22.9,504.0,352.53,258.11
2018,5,29,16,45,779.5,79.5,3.95,22.0,453.5,294.57,208.52
2018,5,29,17,0,755.0,76.0,3.9,21.1,403.0,238.26,159.99
2018,5,29,17,15,719.5,72.0,3.9,19.95,351.5,181.64,113.19
2018,5,29,17,30,684.0,68.0,3.9,18.8,300.0,125.04,70.59
2018,5,29,17,45,632.0,63.0,3.9,17.7,249.5,73.84,41.85
2018,5,29,18,0,580.0,58.0,3.9,16.6,199.0,45.82,34.98
2018,5,29,18,15,499.5,51.0,3.9,15.7,152.5,40.84,30.46
2018,5,29,18,30,419.0,44.0,3.9,14.8,106.0,35.87,25.7
2018,5,29,18,45,289.5,33.0,3.9,13.95,68.5,27.18,17.08
2018,5,29,19,0,160.0,22.0,3.9,13.1,31.0,17.16,0.0
2018,5,29,19,15,80.0,11.0,3.85,12.75,15.5,9.39,0.0
2018,5,29,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,4,45,1.5,3.5,4.65,9.65,3.5,0.0,0.0
2018,5,30,5,0,3.0,7.0,4.7,9.7,7.0,5.97,0.0
2018,5,30,5,15,1.5,18.0,4.75,9.9,18.0,14.86,4.0
2018,5,30,5,30,0.0,29.0,4.8,10.1,29.0,23.93,15.14
2018,5,30,5,45,0.5,44.0,4.9,10.25,44.0,35.85,26.39
2018,5,30,6,0,1.0,59.0,5.0,10.4,59.0,47.7,37.43
2018,5,30,6,15,0.5,50.0,5.0,10.7,50.0,41.37,31.88
2018,5,30,6,30,0.0,41.0,5.0,11.0,41.0,33.87,23.81
2018,5,30,6,45,1.0,57.0,5.0,11.25,57.5,47.31,35.32
2018,5,30,7,0,2.0,73.0,5.0,11.5,74.0,60.91,46.82
2018,5,30,7,15,11.5,123.0,5.0,11.75,128.5,103.6,82.59
2018,5,30,7,30,21.0,173.0,5.0,12.0,183.0,147.51,118.91
2018,5,30,7,45,47.5,207.0,5.0,12.3,233.5,187.66,151.35
2018,5,30,8,0,74.0,241.0,5.0,12.6,284.0,230.62,186.02
2018,5,30,8,15,98.0,262.5,5.0,12.8,324.5,265.42,214.0
2018,5,30,8,30,122.0,284.0,5.0,13.0,365.0,307.58,247.79
2018,5,30,8,45,110.5,310.0,5.0,13.2,387.0,331.66,266.57
2018,5,30,9,0,99.0,336.0,5.0,13.4,409.0,348.23,279.08
2018,5,30,9,15,112.0,358.0,5.0,13.7,444.5,389.02,310.7
2018,5,30,9,30,125.0,380.0,5.0,14.0,480.0,424.29,337.62
2018,5,30,9,45,175.0,396.0,5.0,14.3,542.0,481.99,382.39
2018,5,30,10,0,225.0,412.0,5.0,14.6,604.0,542.64,428.76
2018,5,30,10,15,174.0,413.0,5.0,15.05,564.5,512.07,403.28
2018,5,30,10,30,123.0,414.0,5.0,15.5,525.0,477.73,375.08
2018,5,30,10,45,109.5,416.5,5.0,15.95,517.0,473.16,370.48
2018,5,30,11,0,96.0,419.0,5.0,16.4,509.0,455.73,356.11
2018,5,30,11,15,205.5,431.0,5.0,16.75,626.0,577.23,449.84
2018,5,30,11,30,315.0,443.0,5.0,17.1,743.0,700.07,541.45
2018,5,30,11,45,547.0,330.0,5.0,17.4,854.5,819.37,632.81
2018,5,30,12,0,779.0,217.0,5.0,17.7,966.0,918.89,707.21
2018,5,30,12,15,729.0,242.0,5.1,17.75,941.5,906.01,697.54
2018,5,30,12,30,679.0,267.0,5.2,17.8,917.0,880.05,678.47
2018,5,30,12,45,657.5,273.0,5.25,17.85,897.5,859.78,663.97
2018,5,30,13,0,636.0,279.0,5.3,17.9,878.0,836.97,647.56
2018,5,30,13,15,555.0,316.0,5.35,17.75,832.0,788.09,611.15
2018,5,30,13,30,474.0,353.0,5.4,17.6,786.0,739.85,574.9
2018,5,30,13,45,503.5,334.0,5.45,17.4,783.0,733.33,571.93
2018,5,30,14,0,533.0,315.0,5.5,17.2,780.0,723.24,566.0
2018,5,30,14,15,673.5,236.0,5.5,16.95,802.5,742.61,584.11
2018,5,30,14,30,814.0,157.0,5.5,16.7,825.0,744.33,588.63
2018,5,30,14,45,829.0,142.0,5.5,16.4,796.5,708.8,562.48
2018,5,30,15,0,844.0,127.0,5.5,16.1,768.0,669.31,532.8
2018,5,30,15,15,820.5,127.5,5.5,16.1,722.5,617.26,491.66
2018,5,30,15,30,797.0,128.0,5.5,16.1,677.0,564.91,449.42
2018,5,30,15,45,695.0,149.5,5.5,15.45,605.0,491.17,390.55
2018,5,30,16,0,593.0,171.0,5.5,14.8,533.0,425.24,337.1
2018,5,30,16,15,649.5,141.5,5.45,14.4,508.0,387.49,303.62
2018,5,30,16,30,706.0,112.0,5.4,14.0,483.0,342.29,262.14
2018,5,30,16,45,691.5,104.5,5.4,13.6,437.0,288.62,213.98
2018,5,30,17,0,677.0,97.0,5.4,13.2,391.0,235.64,166.29
2018,5,30,17,15,636.5,93.5,5.3,12.7,342.0,182.64,121.17
2018,5,30,17,30,596.0,90.0,5.2,12.2,293.0,133.85,83.74
2018,5,30,17,45,520.5,83.5,5.1,11.7,239.5,85.65,55.68
2018,5,30,18,0,445.0,77.0,5.0,11.2,186.0,57.74,46.5
2018,5,30,18,15,352.0,64.5,4.85,10.8,138.5,48.71,38.16
2018,5,30,18,30,259.0,52.0,4.7,10.4,91.0,39.54,29.47
2018,5,30,18,45,165.0,38.5,4.5,10.0,60.0,29.5,19.47
2018,5,30,19,0,71.0,25.0,4.3,9.6,29.0,19.41,0.95
2018,5,30,19,15,35.5,12.5,4.35,9.55,14.5,10.67,0.0
2018,5,30,19,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,4.0,3.8,9.75,4.0,0.0,0.0
2018,5,31,5,0,1.0,8.0,3.8,9.8,8.0,6.83,0.0
2018,5,31,5,15,8.5,21.5,3.85,9.95,22.5,17.63,6.1
2018,5,31,5,30,16.0,35.0,3.9,10.1,37.0,28.3,18.97
2018,5,31,5,45,37.0,53.0,3.9,10.25,60.0,42.02,31.91
2018,5,31,6,0,58.0,71.0,3.9,10.4,83.0,55.58,44.52
2018,5,31,6,15,60.0,81.0,4.0,10.7,96.5,63.67,52.0
2018,5,31,6,30,62.0,91.0,4.1,11.0,110.0,76.05,58.27
2018,5,31,6,45,31.5,82.0,4.15,11.35,91.5,70.99,54.3
2018,5,31,7,0,1.0,73.0,4.2,11.7,73.0,60.73,46.66
2018,5,31,7,15,3.5,109.0,4.2,12.05,110.5,90.56,71.72
2018,5,31,7,30,6.0,145.0,4.2,12.4,148.0,120.79,96.73
2018,5,31,7,45,5.0,145.0,4.2,12.8,147.5,121.41,96.8
2018,5,31,8,0,4.0,145.0,4.2,13.2,147.0,121.72,96.64
2018,5,31,8,15,10.0,175.5,4.2,13.6,182.0,150.18,119.66
2018,5,31,8,30,16.0,206.0,4.2,14.0,217.0,179.49,143.1
2018,5,31,8,45,27.5,242.0,4.25,14.45,262.0,221.32,176.41
2018,5,31,9,0,39.0,278.0,4.3,14.9,307.0,261.61,208.04
2018,5,31,9,15,33.5,285.5,4.3,15.2,311.0,267.48,211.97
2018,5,31,9,30,28.0,293.0,4.3,15.5,315.0,272.74,215.43
2018,5,31,9,45,37.0,321.0,4.35,15.8,351.5,306.09,241.23
2018,5,31,10,0,46.0,349.0,4.4,16.1,388.0,340.2,267.31
2018,5,31,10,15,56.5,370.0,4.45,16.3,419.5,369.87,289.93
2018,5,31,10,30,67.0,391.0,4.5,16.5,451.0,400.04,312.78
2018,5,31,10,45,57.0,388.0,4.55,16.65,440.0,391.49,305.55
2018,5,31,11,0,47.0,385.0,4.6,16.8,429.0,382.14,297.83
2018,5,31,11,15,49.0,396.0,4.6,16.85,442.5,395.4,307.8
2018,5,31,11,30,51.0,407.0,4.6,16.9,456.0,408.42,317.51
2018,5,31,11,45,60.5,418.5,4.65,17.0,476.5,428.31,332.7
2018,5,31,12,0,70.0,430.0,4.7,17.1,497.0,447.87,347.59
2018,5,31,12,15,82.0,442.0,4.7,17.1,520.5,469.65,364.25
2018,5,31,12,30,94.0,454.0,4.7,17.1,544.0,490.79,380.38
2018,5,31,12,45,116.0,456.5,4.65,17.05,566.5,523.17,405.14
2018,5,31,13,0,138.0,459.0,4.6,17.0,589.0,542.05,419.78
2018,5,31,13,15,183.5,451.0,4.55,17.0,620.5,570.04,441.83
2018,5,31,13,30,229.0,443.0,4.5,17.0,652.0,595.43,461.73
2018,5,31,13,45,374.0,370.0,4.45,16.95,701.0,649.79,505.71
2018,5,31,14,0,519.0,297.0,4.4,16.9,750.0,695.62,542.44
2018,5,31,14,15,681.0,219.5,4.35,16.8,792.5,732.94,572.77
2018,5,31,14,30,843.0,142.0,4.3,16.7,835.0,750.79,588.33
2018,5,31,14,45,836.0,138.0,4.25,16.6,799.5,709.25,557.06
2018,5,31,15,0,829.0,134.0,4.2,16.5,764.0,665.55,523.95
2018,5,31,15,15,815.5,131.0,4.2,16.5,722.5,616.95,486.28
2018,5,31,15,30,802.0,128.0,4.2,16.5,681.0,567.21,446.87
2018,5,31,15,45,760.5,131.5,4.15,16.05,627.5,507.49,399.33
2018,5,31,16,0,719.0,135.0,4.1,15.6,574.0,450.36,352.71
2018,5,31,16,15,677.5,133.5,4.0,15.25,520.5,391.4,303.49
2018,5,31,16,30,636.0,132.0,3.9,14.9,467.0,335.51,255.88
2018,5,31,16,45,628.5,120.5,3.85,14.55,423.5,284.27,210.62
2018,5,31,17,0,621.0,109.0,3.8,14.2,380.0,233.09,165.12
2018,5,31,17,15,619.0,96.5,3.7,13.8,338.0,182.22,120.76
2018,5,31,17,30,617.0,84.0,3.6,13.4,296.0,131.15,80.03
2018,5,31,17,45,561.0,77.5,3.5,12.95,246.0,82.55,51.7
2018,5,31,18,0,505.0,71.0,3.4,12.5,196.0,55.76,44.49
2018,5,31,18,15,421.5,62.0,3.1,12.0,150.5,49.59,38.78
2018,5,31,18,30,338.0,53.0,2.8,11.5,105.0,40.62,30.33
2018,5,31,18,45,225.5,39.0,2.5,11.05,68.5,30.05,19.97
2018,5,31,19,0,113.0,25.0,2.2,10.6,32.0,19.37,2.28
2018,5,31,19,15,56.5,12.5,2.15,10.4,16.0,10.67,0.0
2018,5,31,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.8,9.25,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.9,9.4,15.0,11.1,0.0
2018,6,1,5,15,174.5,27.5,1.85,9.7,45.5,21.35,8.9
2018,6,1,5,30,287.0,42.0,1.8,10.0,76.0,32.44,22.64
2018,6,1,5,45,381.0,51.5,1.8,10.3,119.0,41.66,31.62
2018,6,1,6,0,475.0,61.0,1.8,10.6,162.0,48.53,38.2
2018,6,1,6,15,538.0,67.5,1.75,11.15,211.0,52.65,42.02
2018,6,1,6,30,601.0,74.0,1.7,11.7,260.0,91.63,54.63
2018,6,1,6,45,646.0,78.5,1.6,12.25,311.0,140.42,85.75
2018,6,1,7,0,691.0,83.0,1.5,12.8,362.0,194.11,127.96
2018,6,1,7,15,724.0,87.0,1.45,13.55,413.5,249.11,174.86
2018,6,1,7,30,757.0,91.0,1.4,14.3,465.0,309.62,226.87
2018,6,1,7,45,782.5,93.5,1.4,15.05,515.5,365.71,275.0
2018,6,1,8,0,808.0,96.0,1.4,15.8,566.0,423.2,322.92
2018,6,1,8,15,826.5,98.0,1.5,16.75,613.0,478.05,367.46
2018,6,1,8,30,845.0,100.0,1.6,17.7,660.0,532.92,410.45
2018,6,1,8,45,860.0,102.0,1.7,18.65,704.0,584.0,449.22
2018,6,1,9,0,875.0,104.0,1.8,19.6,748.0,634.93,486.56
2018,6,1,9,15,889.0,103.5,1.85,20.2,787.0,681.71,520.19
2018,6,1,9,30,903.0,103.0,1.9,20.8,826.0,726.88,551.78
2018,6,1,9,45,915.5,102.0,2.0,21.35,860.5,768.62,580.42
2018,6,1,10,0,928.0,101.0,2.1,21.9,895.0,808.12,605.77
2018,6,1,10,15,933.5,102.0,2.15,22.35,922.0,841.46,626.54
2018,6,1,10,30,939.0,103.0,2.2,22.8,949.0,871.72,645.14
2018,6,1,10,45,943.0,104.0,2.25,23.25,969.0,897.47,660.66
2018,6,1,11,0,947.0,105.0,2.3,23.7,989.0,919.79,673.91
2018,6,1,11,15,949.5,105.0,2.4,24.05,1001.5,936.34,684.14
2018,6,1,11,30,952.0,105.0,2.5,24.4,1014.0,949.25,692.08
2018,6,1,11,45,953.0,105.0,2.6,24.75,1019.0,957.13,696.84
2018,6,1,12,0,954.0,105.0,2.7,25.1,1024.0,961.28,699.29
2018,6,1,12,15,952.0,106.5,2.75,25.3,1021.5,960.38,698.55
2018,6,1,12,30,950.0,108.0,2.8,25.5,1019.0,955.76,695.53
2018,6,1,12,45,946.5,108.5,2.85,25.75,1008.5,945.2,688.62
2018,6,1,13,0,943.0,109.0,2.9,26.0,998.0,931.01,679.44
2018,6,1,13,15,940.0,107.5,3.0,26.1,980.5,911.84,667.81
2018,6,1,13,30,937.0,106.0,3.1,26.2,963.0,889.15,653.83
2018,6,1,13,45,932.5,105.0,3.15,26.25,939.0,862.26,636.81
2018,6,1,14,0,928.0,104.0,3.2,26.3,915.0,832.14,617.55
2018,6,1,14,15,921.5,102.5,3.25,26.25,884.5,796.96,594.95
2018,6,1,14,30,915.0,101.0,3.3,26.2,854.0,758.98,570.13
2018,6,1,14,45,906.5,99.5,3.4,26.15,818.0,717.05,540.81
2018,6,1,15,0,898.0,98.0,3.5,26.1,782.0,672.88,509.12
2018,6,1,15,15,886.5,95.5,3.5,26.1,740.0,623.99,472.75
2018,6,1,15,30,875.0,93.0,3.5,26.1,698.0,573.61,434.32
2018,6,1,15,45,860.5,91.0,3.6,25.65,652.5,520.93,393.96
2018,6,1,16,0,846.0,89.0,3.7,25.2,607.0,467.56,351.62
2018,6,1,16,15,827.0,86.5,3.75,24.7,558.5,410.54,305.09
2018,6,1,16,30,808.0,84.0,3.8,24.2,510.0,354.29,257.76
2018,6,1,16,45,782.5,80.5,3.8,23.7,459.0,296.01,207.99
2018,6,1,17,0,757.0,77.0,3.8,23.2,408.0,239.47,159.47
2018,6,1,17,15,721.5,73.0,3.7,22.35,356.5,182.88,112.97
2018,6,1,17,30,686.0,69.0,3.6,21.5,305.0,126.24,70.64
2018,6,1,17,45,636.0,63.5,3.5,20.7,254.5,74.72,41.75
2018,6,1,18,0,586.0,58.0,3.4,19.9,204.0,45.72,34.43
2018,6,1,18,15,512.0,50.5,3.1,18.85,157.5,40.35,29.67
2018,6,1,18,30,438.0,43.0,2.8,17.8,111.0,34.92,24.63
2018,6,1,18,45,322.0,33.5,2.5,16.8,74.0,27.54,17.43
2018,6,1,19,0,206.0,24.0,2.2,15.8,37.0,20.1,3.56
2018,6,1,19,15,107.5,13.0,2.05,15.2,19.5,11.1,0.0
2018,6,1,19,30,9.0,2.0,1.9,14.6,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,1.7,14.05,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,2,4,45,52.0,7.0,0.9,11.2,8.5,0.0,0.0
2018,6,2,5,0,104.0,14.0,0.9,11.5,17.0,11.95,0.0
2018,6,2,5,15,238.5,25.0,1.1,12.25,49.0,20.72,8.6
2018,6,2,5,30,373.0,36.0,1.3,13.0,81.0,29.58,19.91
2018,6,2,5,45,461.5,43.0,1.45,13.7,124.5,34.72,25.08
2018,6,2,6,0,550.0,50.0,1.6,14.4,168.0,39.89,29.95
2018,6,2,6,15,607.0,56.0,1.55,15.15,217.5,44.05,33.72
2018,6,2,6,30,664.0,62.0,1.5,15.9,267.0,85.02,46.47
2018,6,2,6,45,704.0,66.0,1.45,16.7,318.5,139.66,81.19
2018,6,2,7,0,744.0,70.0,1.4,17.5,370.0,194.88,123.95
2018,6,2,7,15,772.5,73.5,1.35,18.6,421.5,250.89,171.0
2018,6,2,7,30,801.0,77.0,1.3,19.7,473.0,309.2,220.46
2018,6,2,7,45,822.0,80.0,1.25,20.75,523.0,366.41,268.43
2018,6,2,8,0,843.0,83.0,1.2,21.8,573.0,425.49,316.17
2018,6,2,8,15,859.5,84.5,1.35,22.65,620.0,480.0,359.87
2018,6,2,8,30,876.0,86.0,1.5,23.5,667.0,534.2,401.89
2018,6,2,8,45,888.0,88.5,1.6,24.4,710.5,586.23,440.57
2018,6,2,9,0,900.0,91.0,1.7,25.3,754.0,636.98,477.02
2018,6,2,9,15,906.0,94.5,1.85,26.0,791.5,683.23,509.86
2018,6,2,9,30,912.0,98.0,2.0,26.7,829.0,727.19,540.26
2018,6,2,9,45,915.0,102.5,2.1,27.4,861.0,767.4,566.8
2018,6,2,10,0,918.0,107.0,2.2,28.1,893.0,804.71,589.76
2018,6,2,10,15,923.5,108.0,2.3,28.6,919.5,837.75,610.14
2018,6,2,10,30,929.0,109.0,2.4,29.1,946.0,867.73,628.41
2018,6,2,10,45,933.0,110.0,2.45,29.6,966.0,893.25,643.31
2018,6,2,11,0,937.0,111.0,2.5,30.1,986.0,915.37,655.99
2018,6,2,11,15,939.5,111.5,2.5,30.45,999.0,932.24,665.29
2018,6,2,11,30,942.0,112.0,2.5,30.8,1012.0,945.5,672.36
2018,6,2,11,45,943.0,112.0,2.5,31.15,1017.0,953.32,676.06
2018,6,2,12,0,944.0,112.0,2.5,31.5,1022.0,957.47,677.57
2018,6,2,12,15,945.0,111.0,2.5,31.7,1020.0,957.03,676.72
2018,6,2,12,30,946.0,110.0,2.5,31.9,1018.0,952.9,673.68
2018,6,2,12,45,946.5,108.0,2.45,32.1,1009.0,943.7,667.13
2018,6,2,13,0,947.0,106.0,2.4,32.3,1000.0,930.76,658.36
2018,6,2,13,15,943.5,106.0,2.45,32.4,983.0,912.53,647.47
2018,6,2,13,30,940.0,106.0,2.5,32.5,966.0,890.78,634.37
2018,6,2,13,45,935.5,104.5,2.5,32.55,942.0,863.42,617.4
2018,6,2,14,0,931.0,103.0,2.5,32.6,918.0,832.82,598.3
2018,6,2,14,15,924.0,102.0,2.55,32.55,887.0,797.7,576.71
2018,6,2,14,30,917.0,101.0,2.6,32.5,856.0,759.82,552.95
2018,6,2,14,45,908.0,99.0,2.65,32.4,819.5,717.08,524.16
2018,6,2,15,0,899.0,97.0,2.7,32.3,783.0,672.14,493.11
2018,6,2,15,15,887.5,95.5,2.7,32.3,741.5,624.2,458.67
2018,6,2,15,30,876.0,94.0,2.7,32.3,700.0,574.74,422.2
2018,6,2,15,45,861.5,91.5,2.75,31.75,654.5,521.63,383.04
2018,6,2,16,0,847.0,89.0,2.8,31.2,609.0,467.83,341.9
2018,6,2,16,15,828.0,86.0,2.8,30.7,560.0,410.34,296.47
2018,6,2,16,30,809.0,83.0,2.8,30.2,511.0,353.65,250.24
2018,6,2,16,45,784.0,79.5,2.8,29.7,460.5,295.52,202.04
2018,6,2,17,0,759.0,76.0,2.8,29.2,410.0,239.08,154.94
2018,6,2,17,15,724.0,71.5,2.6,28.1,358.0,182.08,109.42
2018,6,2,17,30,689.0,67.0,2.4,27.0,306.0,128.56,70.68
2018,6,2,17,45,639.5,62.5,2.15,25.95,256.0,74.25,40.23
2018,6,2,18,0,590.0,58.0,1.9,24.9,206.0,45.71,33.68
2018,6,2,18,15,515.5,51.0,1.7,23.6,159.5,40.74,29.4
2018,6,2,18,30,441.0,44.0,1.5,22.3,113.0,35.74,24.86
2018,6,2,18,45,326.5,34.5,1.35,21.0,75.5,28.39,17.86
2018,6,2,19,0,212.0,25.0,1.2,19.7,38.0,20.99,4.84
