Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,19,15,111.0,13.5,1.15,19.2,20.0,11.52,0.0
2018,6,2,19,30,10.0,2.0,1.1,18.7,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,1.05,18.15,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,4,45,53.0,7.0,1.9,13.0,8.5,0.0,0.0
2018,6,3,5,0,106.0,14.0,2.1,13.3,17.0,11.95,0.0
2018,6,3,5,15,240.0,25.5,2.25,13.95,49.5,21.15,8.99
2018,6,3,5,30,374.0,37.0,2.4,14.6,82.0,30.44,20.5
2018,6,3,5,45,461.5,44.0,2.6,15.2,125.5,35.54,25.62
2018,6,3,6,0,549.0,51.0,2.8,15.8,169.0,40.68,30.45
2018,6,3,6,15,606.0,56.5,2.7,16.6,218.5,44.41,33.81
2018,6,3,6,30,663.0,62.0,2.6,17.4,268.0,84.2,45.8
2018,6,3,6,45,702.0,66.0,2.55,18.15,319.0,138.6,80.13
2018,6,3,7,0,741.0,70.0,2.5,18.9,370.0,193.44,122.57
2018,6,3,7,15,769.5,74.0,2.45,19.85,421.5,249.65,169.96
2018,6,3,7,30,798.0,78.0,2.4,20.8,473.0,308.18,220.01
2018,6,3,7,45,818.5,80.5,2.35,21.8,522.5,364.55,267.9
2018,6,3,8,0,839.0,83.0,2.3,22.8,572.0,422.75,315.74
2018,6,3,8,15,855.0,85.5,2.3,23.55,619.0,477.68,359.93
2018,6,3,8,30,871.0,88.0,2.3,24.3,666.0,532.29,402.26
2018,6,3,8,45,883.0,91.0,2.3,25.05,709.5,584.51,441.29
2018,6,3,9,0,895.0,94.0,2.3,25.8,753.0,635.47,478.01
2018,6,3,9,15,903.0,96.0,2.35,26.45,790.5,681.4,510.43
2018,6,3,9,30,911.0,98.0,2.4,27.1,828.0,725.23,540.46
2018,6,3,9,45,916.5,100.5,2.45,27.75,860.5,765.37,566.95
2018,6,3,10,0,922.0,103.0,2.5,28.4,893.0,802.8,589.86
2018,6,3,10,15,928.0,103.5,2.55,28.85,919.5,835.89,610.11
2018,6,3,10,30,934.0,104.0,2.6,29.3,946.0,865.96,628.24
2018,6,3,10,45,937.5,105.5,2.7,29.75,966.0,891.65,643.8
2018,6,3,11,0,941.0,107.0,2.8,30.2,986.0,913.92,657.12
2018,6,3,11,15,943.5,107.5,2.85,30.55,999.0,930.87,666.93
2018,6,3,11,30,946.0,108.0,2.9,30.9,1012.0,944.21,674.5
2018,6,3,11,45,947.5,107.5,2.95,31.25,1017.0,952.09,678.66
2018,6,3,12,0,949.0,107.0,3.0,31.6,1022.0,956.29,680.6
2018,6,3,12,15,928.0,121.0,3.05,31.65,1014.0,949.66,676.56
2018,6,3,12,30,907.0,135.0,3.1,31.7,1006.0,939.24,670.27
2018,6,3,12,45,852.5,168.5,3.2,31.7,981.0,925.66,662.48
2018,6,3,13,0,798.0,202.0,3.3,31.7,956.0,897.25,645.09
2018,6,3,13,15,800.0,196.0,3.3,31.55,940.5,880.29,635.0
2018,6,3,13,30,802.0,190.0,3.3,31.4,925.0,860.0,622.66
2018,6,3,13,45,811.5,178.5,3.35,31.25,905.5,837.66,609.24
2018,6,3,14,0,821.0,167.0,3.4,31.1,886.0,811.64,593.12
2018,6,3,14,15,781.5,181.0,3.45,30.85,846.5,767.82,563.7
2018,6,3,14,30,742.0,195.0,3.5,30.6,807.0,727.26,535.99
2018,6,3,14,45,773.5,168.5,3.5,30.3,782.0,692.42,513.08
2018,6,3,15,0,805.0,142.0,3.5,30.0,757.0,656.02,488.21
2018,6,3,15,15,840.0,117.5,3.5,30.0,728.5,617.94,460.65
2018,6,3,15,30,875.0,93.0,3.5,30.0,700.0,573.02,427.15
2018,6,3,15,45,862.0,90.5,3.5,29.05,655.0,520.79,388.3
2018,6,3,16,0,849.0,88.0,3.5,28.1,610.0,467.71,347.31
2018,6,3,16,15,832.0,85.0,3.5,27.4,562.0,410.92,301.72
2018,6,3,16,30,815.0,82.0,3.5,26.7,514.0,354.77,255.15
2018,6,3,16,45,791.5,77.5,3.45,25.95,463.0,295.91,205.59
2018,6,3,17,0,768.0,73.0,3.4,25.2,412.0,238.56,156.95
2018,6,3,17,15,735.0,69.5,3.3,24.15,361.0,182.31,111.05
2018,6,3,17,30,702.0,66.0,3.2,23.1,310.0,129.25,71.9
2018,6,3,17,45,656.0,61.0,3.15,22.05,260.0,74.02,40.25
2018,6,3,18,0,610.0,56.0,3.1,21.0,210.0,44.25,32.99
2018,6,3,18,15,538.5,49.0,3.0,19.95,163.0,39.19,28.55
2018,6,3,18,30,467.0,42.0,2.9,18.9,116.0,34.1,23.85
2018,6,3,18,45,354.0,33.5,2.8,17.85,78.5,27.54,17.47
2018,6,3,19,0,241.0,25.0,2.7,16.8,41.0,20.98,5.82
2018,6,3,19,15,127.0,13.5,2.7,16.25,21.5,11.52,0.0
2018,6,3,19,30,13.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,6,3,19,45,6.5,1.0,2.7,15.15,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,4,4,45,61.0,7.0,2.85,11.4,9.0,0.0,0.0
2018,6,4,5,0,122.0,14.0,3.0,11.6,18.0,11.95,0.0
2018,6,4,5,15,263.0,24.5,3.1,12.05,51.0,20.27,8.65
2018,6,4,5,30,404.0,35.0,3.2,12.5,84.0,28.76,19.26
2018,6,4,5,45,489.5,41.5,3.25,13.0,128.0,33.57,24.12
2018,6,4,6,0,575.0,48.0,3.3,13.5,172.0,38.41,28.73
2018,6,4,6,15,630.0,53.0,3.4,14.2,221.5,45.56,35.18
2018,6,4,6,30,685.0,58.0,3.5,14.9,271.0,85.0,46.59
2018,6,4,6,45,723.0,61.5,3.6,15.6,322.0,136.38,78.31
2018,6,4,7,0,761.0,65.0,3.7,16.3,373.0,191.74,121.74
2018,6,4,7,15,787.5,68.5,3.8,16.95,424.5,248.09,170.37
2018,6,4,7,30,814.0,72.0,3.9,17.6,476.0,306.48,221.82
2018,6,4,7,45,834.5,75.0,4.0,18.2,526.0,365.9,273.9
2018,6,4,8,0,855.0,78.0,4.1,18.8,576.0,423.67,323.58
2018,6,4,8,15,871.0,80.0,4.15,19.3,623.5,478.9,370.02
2018,6,4,8,30,887.0,82.0,4.2,19.8,671.0,533.78,414.73
2018,6,4,8,45,899.0,84.0,4.25,20.3,714.5,585.8,455.89
2018,6,4,9,0,911.0,86.0,4.3,20.8,758.0,636.52,494.79
2018,6,4,9,15,915.5,90.5,4.3,21.1,795.5,683.17,529.83
2018,6,4,9,30,920.0,95.0,4.3,21.4,833.0,727.39,562.16
2018,6,4,9,45,921.5,99.5,4.3,21.7,864.0,766.82,590.06
2018,6,4,10,0,923.0,104.0,4.3,22.0,895.0,803.23,614.11
2018,6,4,10,15,930.0,105.0,4.35,22.1,923.0,837.6,637.23
2018,6,4,10,30,937.0,106.0,4.4,22.2,951.0,869.0,658.17
2018,6,4,10,45,941.5,106.5,4.4,22.3,971.5,894.69,674.88
2018,6,4,11,0,946.0,107.0,4.4,22.4,992.0,917.0,689.27
2018,6,4,11,15,949.5,107.0,4.45,22.4,1005.0,934.47,700.88
2018,6,4,11,30,953.0,107.0,4.5,22.4,1018.0,948.33,710.29
2018,6,4,11,45,954.5,107.5,4.55,22.4,1024.0,957.21,716.43
2018,6,4,12,0,956.0,108.0,4.6,22.4,1030.0,962.38,720.18
2018,6,4,12,15,956.0,107.5,4.65,22.3,1028.0,961.57,720.3
2018,6,4,12,30,956.0,107.0,4.7,22.2,1026.0,957.04,718.01
2018,6,4,12,45,955.0,106.5,4.75,22.05,1017.0,947.89,712.82
2018,6,4,13,0,954.0,106.0,4.8,21.9,1008.0,935.03,705.18
2018,6,4,13,15,951.0,105.5,4.85,21.75,991.0,916.77,693.86
2018,6,4,13,30,948.0,105.0,4.9,21.6,974.0,894.96,680.09
2018,6,4,13,45,944.0,103.5,4.9,21.4,950.0,867.95,662.48
2018,6,4,14,0,940.0,102.0,4.9,21.2,926.0,837.64,642.49
2018,6,4,14,15,870.0,133.5,4.9,20.9,876.0,784.11,606.0
2018,6,4,14,30,800.0,165.0,4.9,20.6,826.0,738.36,572.17
2018,6,4,14,45,832.5,140.5,4.9,20.35,802.0,707.07,550.17
2018,6,4,15,0,865.0,116.0,4.9,20.1,778.0,666.75,520.8
2018,6,4,15,15,876.5,104.0,4.9,20.1,743.5,624.72,488.28
2018,6,4,15,30,888.0,92.0,4.9,20.1,709.0,579.04,452.0
2018,6,4,15,45,873.5,89.5,4.85,19.35,663.0,525.49,409.56
2018,6,4,16,0,859.0,87.0,4.8,18.6,617.0,471.23,365.13
2018,6,4,16,15,838.5,85.0,4.75,18.1,567.5,413.46,316.24
2018,6,4,16,30,818.0,83.0,4.7,17.6,518.0,356.72,266.86
2018,6,4,16,45,794.0,79.5,4.65,17.1,467.5,298.48,215.47
2018,6,4,17,0,770.0,76.0,4.6,16.6,417.0,241.78,165.26
2018,6,4,17,15,734.5,72.5,4.5,15.95,365.0,185.01,117.14
2018,6,4,17,30,699.0,69.0,4.4,15.3,313.0,131.73,76.43
2018,6,4,17,45,629.5,65.5,4.35,14.7,259.0,76.62,44.26
2018,6,4,18,0,560.0,62.0,4.3,14.1,205.0,48.59,37.85
2018,6,4,18,15,441.5,55.5,4.15,13.55,153.0,43.92,33.56
2018,6,4,18,30,323.0,49.0,4.0,13.0,101.0,37.55,27.53
2018,6,4,18,45,241.0,37.0,3.85,12.45,68.5,28.55,18.84
2018,6,4,19,0,159.0,25.0,3.7,11.9,36.0,19.42,5.88
2018,6,4,19,15,84.5,13.5,3.7,11.7,19.0,11.52,0.0
2018,6,4,19,30,10.0,2.0,3.7,11.5,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,3.7,11.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,5,4,45,38.0,8.0,3.55,9.65,9.0,0.0,0.0
2018,6,5,5,0,76.0,16.0,3.7,9.8,18.0,13.66,0.0
2018,6,5,5,15,192.0,30.0,3.8,10.1,49.5,23.29,11.05
2018,6,5,5,30,308.0,44.0,3.9,10.4,81.0,33.99,24.0
2018,6,5,5,45,351.5,53.5,4.0,10.75,114.5,40.94,30.92
2018,6,5,6,0,395.0,63.0,4.1,11.1,148.0,47.71,37.37
2018,6,5,6,15,238.5,90.5,4.1,11.4,146.0,67.38,55.2
2018,6,5,6,30,82.0,118.0,4.1,11.7,144.0,94.98,73.83
2018,6,5,6,45,164.0,137.0,4.1,12.0,200.0,125.33,94.6
2018,6,5,7,0,246.0,156.0,4.1,12.3,256.0,166.9,125.43
2018,6,5,7,15,443.0,140.5,4.1,12.75,349.5,220.63,163.37
2018,6,5,7,30,640.0,125.0,4.1,13.2,443.0,297.72,223.37
2018,6,5,7,45,720.0,116.5,4.1,13.65,508.5,357.47,274.03
2018,6,5,8,0,800.0,108.0,4.1,14.1,574.0,426.3,331.76
2018,6,5,8,15,821.0,110.0,4.05,14.65,622.5,481.84,378.53
2018,6,5,8,30,842.0,112.0,4.0,15.2,671.0,537.65,424.1
2018,6,5,8,45,859.5,112.5,4.0,15.8,715.5,590.11,465.72
2018,6,5,9,0,877.0,113.0,4.0,16.4,760.0,639.27,503.64
2018,6,5,9,15,894.0,111.5,4.0,16.8,800.5,687.17,539.93
2018,6,5,9,30,911.0,110.0,4.0,17.2,841.0,733.68,574.25
2018,6,5,9,45,927.0,106.0,3.95,17.65,876.0,775.52,604.14
2018,6,5,10,0,943.0,102.0,3.9,18.1,911.0,815.3,630.24
2018,6,5,10,15,877.5,144.0,3.9,18.45,915.0,829.59,638.46
2018,6,5,10,30,812.0,186.0,3.9,18.8,919.0,846.87,649.0
2018,6,5,10,45,823.5,184.5,3.9,19.15,941.5,874.65,666.84
2018,6,5,11,0,835.0,183.0,3.9,19.5,964.0,899.64,682.58
2018,6,5,11,15,903.5,142.5,3.95,19.65,998.0,924.6,699.07
2018,6,5,11,30,972.0,102.0,4.0,19.8,1032.0,959.44,722.28
2018,6,5,11,45,902.5,146.5,4.0,20.0,1013.5,944.04,710.76
2018,6,5,12,0,833.0,191.0,4.0,20.2,995.0,937.93,706.06
2018,6,5,12,15,855.0,177.0,4.05,20.15,1000.5,944.79,711.22
2018,6,5,12,30,877.0,163.0,4.1,20.1,1006.0,934.28,704.5
2018,6,5,12,45,913.5,139.0,4.2,20.0,1009.5,939.2,708.97
2018,6,5,13,0,950.0,115.0,4.3,19.9,1013.0,938.87,709.84
2018,6,5,13,15,943.5,115.5,4.3,19.7,994.5,918.67,696.88
2018,6,5,13,30,937.0,116.0,4.3,19.5,976.0,895.07,681.71
2018,6,5,13,45,914.0,125.0,4.35,19.3,946.0,862.42,660.37
2018,6,5,14,0,891.0,134.0,4.4,19.1,916.0,827.38,637.42
2018,6,5,14,15,909.5,119.0,4.4,18.85,893.5,800.53,619.92
2018,6,5,14,30,928.0,104.0,4.4,18.6,871.0,768.98,598.65
2018,6,5,14,45,921.0,101.0,4.4,18.3,834.5,726.49,567.78
2018,6,5,15,0,914.0,98.0,4.4,18.0,798.0,681.59,534.41
2018,6,5,15,15,902.5,96.0,4.4,18.0,756.0,632.74,496.56
2018,6,5,15,30,891.0,94.0,4.4,18.0,714.0,582.34,456.54
2018,6,5,15,45,878.0,91.5,4.3,17.35,668.5,529.45,414.24
2018,6,5,16,0,865.0,89.0,4.2,16.7,623.0,475.67,369.86
2018,6,5,16,15,848.0,85.5,4.15,16.35,574.0,417.68,320.54
2018,6,5,16,30,831.0,82.0,4.1,16.0,525.0,360.32,270.35
2018,6,5,16,45,807.0,78.0,4.05,15.6,473.5,300.96,217.85
2018,6,5,17,0,783.0,74.0,4.0,15.2,422.0,243.13,166.49
2018,6,5,17,15,747.5,71.0,3.95,14.7,370.0,186.08,117.9
2018,6,5,17,30,712.0,68.0,3.9,14.2,318.0,132.49,76.76
2018,6,5,17,45,662.0,63.0,3.8,13.65,266.5,76.38,43.3
2018,6,5,18,0,612.0,58.0,3.7,13.1,215.0,45.76,35.48
2018,6,5,18,15,534.5,52.0,3.55,12.6,167.5,41.54,31.59
2018,6,5,18,30,457.0,46.0,3.4,12.1,120.0,37.38,27.52
2018,6,5,18,45,338.5,37.0,3.25,11.55,81.5,30.5,20.66
2018,6,5,19,0,220.0,28.0,3.1,11.0,43.0,21.84,8.04
2018,6,5,19,15,116.0,15.0,3.15,10.85,22.5,12.8,0.0
2018,6,5,19,30,12.0,2.0,3.2,10.7,2.0,0.0,0.0
2018,6,5,19,45,6.0,1.0,3.25,10.55,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,6,4,45,10.0,5.5,3.55,10.2,6.0,0.0,0.0
2018,6,6,5,0,20.0,11.0,3.6,10.3,12.0,9.39,0.0
2018,6,6,5,15,27.5,25.0,3.65,10.55,27.5,20.01,8.8
2018,6,6,5,30,35.0,39.0,3.7,10.8,43.0,31.25,21.59
2018,6,6,5,45,94.5,58.0,3.75,11.05,76.5,44.96,34.47
2018,6,6,6,0,154.0,77.0,3.8,11.3,110.0,57.49,46.11
2018,6,6,6,15,104.5,89.0,3.8,11.6,114.0,67.6,55.35
2018,6,6,6,30,55.0,101.0,3.8,11.9,118.0,82.12,63.6
2018,6,6,6,45,28.5,80.5,3.85,12.2,89.5,69.23,52.75
2018,6,6,7,0,2.0,60.0,3.9,12.5,61.0,50.04,37.31
2018,6,6,7,15,84.5,112.0,3.9,12.8,154.0,112.73,87.11
2018,6,6,7,30,167.0,164.0,3.9,13.1,247.0,184.57,144.69
2018,6,6,7,45,187.5,207.5,3.9,13.45,309.5,238.0,188.63
2018,6,6,8,0,208.0,251.0,3.9,13.8,372.0,294.12,234.11
2018,6,6,8,15,216.0,273.5,3.95,14.2,408.5,330.13,263.04
2018,6,6,8,30,224.0,296.0,4.0,14.6,445.0,366.7,291.94
2018,6,6,8,45,190.0,320.0,4.0,15.05,452.0,381.65,303.13
2018,6,6,9,0,156.0,344.0,4.0,15.5,459.0,393.1,311.08
2018,6,6,9,15,216.5,352.5,4.05,15.85,521.0,448.86,354.31
2018,6,6,9,30,277.0,361.0,4.1,16.2,583.0,516.07,405.51
2018,6,6,9,45,356.0,348.5,4.15,16.5,646.0,575.24,450.65
2018,6,6,10,0,435.0,336.0,4.2,16.8,709.0,646.77,504.22
2018,6,6,10,15,628.0,253.0,4.25,17.05,810.0,743.33,578.14
2018,6,6,10,30,821.0,170.0,4.3,17.3,911.0,838.85,649.36
2018,6,6,10,45,602.0,289.0,4.35,17.5,838.5,787.57,607.18
2018,6,6,11,0,383.0,408.0,4.4,17.7,766.0,710.0,545.82
2018,6,6,11,15,282.5,442.0,4.45,17.85,708.0,660.82,507.82
2018,6,6,11,30,182.0,476.0,4.5,18.0,650.0,597.11,458.61
2018,6,6,11,45,124.5,456.5,4.6,18.15,576.0,530.39,408.33
2018,6,6,12,0,67.0,437.0,4.7,18.3,502.0,450.01,347.05
2018,6,6,12,15,48.0,405.0,4.7,18.3,451.5,403.7,311.96
2018,6,6,12,30,29.0,373.0,4.7,18.3,401.0,357.19,276.28
2018,6,6,12,45,31.0,374.0,4.75,18.3,403.5,359.19,278.13
2018,6,6,13,0,33.0,375.0,4.8,18.3,406.0,360.85,279.62
2018,6,6,13,15,39.0,382.5,4.75,18.2,418.5,371.45,288.07
2018,6,6,13,30,45.0,390.0,4.7,18.1,431.0,381.5,296.1
2018,6,6,13,45,63.0,379.5,4.7,18.0,435.5,384.47,299.28
2018,6,6,14,0,81.0,369.0,4.7,17.9,440.0,386.26,301.54
2018,6,6,14,15,116.0,335.5,4.7,17.75,433.5,388.1,304.4
2018,6,6,14,30,151.0,302.0,4.7,17.6,427.0,377.87,297.88
2018,6,6,14,45,179.0,287.0,4.65,17.45,429.0,376.28,297.49
2018,6,6,15,0,207.0,272.0,4.6,17.3,431.0,378.01,299.37
2018,6,6,15,15,156.0,276.5,4.6,17.3,392.5,334.52,264.71
2018,6,6,15,30,105.0,281.0,4.6,17.3,354.0,300.78,237.79
2018,6,6,15,45,76.0,264.5,4.6,16.75,315.5,260.33,206.28
2018,6,6,16,0,47.0,248.0,4.6,16.2,277.0,227.94,181.05
2018,6,6,16,15,71.0,235.0,4.55,15.8,275.0,222.3,176.73
2018,6,6,16,30,95.0,222.0,4.5,15.4,273.0,213.86,169.6
2018,6,6,16,45,143.5,201.0,4.5,15.0,269.5,204.66,160.62
2018,6,6,17,0,192.0,180.0,4.5,14.6,266.0,187.82,144.5
2018,6,6,17,15,252.5,151.5,4.4,14.1,249.5,161.66,119.83
2018,6,6,17,30,313.0,123.0,4.3,13.6,233.0,128.13,90.2
2018,6,6,17,45,318.5,103.5,4.2,13.1,200.0,89.98,63.5
2018,6,6,18,0,324.0,84.0,4.1,12.6,167.0,61.63,49.75
2018,6,6,18,15,281.0,69.5,3.9,12.2,130.5,51.75,40.76
2018,6,6,18,30,238.0,55.0,3.7,11.8,94.0,41.54,31.25
2018,6,6,18,45,163.5,41.0,3.5,11.35,63.5,31.8,21.85
2018,6,6,19,0,89.0,27.0,3.3,10.9,33.0,21.06,8.1
2018,6,6,19,15,46.0,14.5,3.35,10.85,17.5,12.38,0.0
2018,6,6,19,30,3.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,3.4,10.7,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,7,4,45,3.0,3.0,3.4,9.75,3.0,0.0,0.0
2018,6,7,5,0,6.0,6.0,3.5,9.8,6.0,5.12,0.0
2018,6,7,5,15,7.5,10.5,3.6,10.1,11.0,8.87,0.81
2018,6,7,5,30,9.0,15.0,3.7,10.4,16.0,12.69,5.45
2018,6,7,5,45,4.5,21.5,3.8,10.65,22.0,17.73,10.23
2018,6,7,6,0,0.0,28.0,3.9,10.9,28.0,23.08,15.23
2018,6,7,6,15,0.0,37.0,3.95,11.35,37.0,30.55,22.05
2018,6,7,6,30,0.0,46.0,4.0,11.8,46.0,38.02,27.33
2018,6,7,6,45,0.0,61.5,4.05,12.3,61.5,50.94,38.33
2018,6,7,7,0,0.0,77.0,4.1,12.8,77.0,63.85,49.16
2018,6,7,7,15,0.0,103.5,4.1,13.25,103.5,85.3,67.05
2018,6,7,7,30,0.0,130.0,4.1,13.7,130.0,106.93,84.81
2018,6,7,7,45,1.5,148.0,4.1,14.2,149.0,122.47,97.21
2018,6,7,8,0,3.0,166.0,4.1,14.7,168.0,138.3,109.71
2018,6,7,8,15,7.5,189.5,4.05,15.15,194.5,160.27,127.11
2018,6,7,8,30,12.0,213.0,4.0,15.6,221.0,182.88,144.84
2018,6,7,8,45,14.0,228.5,3.95,16.05,238.5,198.04,156.42
2018,6,7,9,0,16.0,244.0,3.9,16.5,256.0,213.41,168.09
2018,6,7,9,15,36.0,293.5,3.95,16.9,322.0,274.85,216.29
2018,6,7,9,30,56.0,343.0,4.0,17.3,388.0,334.26,262.0
2018,6,7,9,45,131.0,368.0,4.0,17.7,479.0,421.98,329.8
2018,6,7,10,0,206.0,393.0,4.0,18.1,570.0,507.12,394.22
2018,6,7,10,15,507.0,286.5,4.1,18.35,739.5,675.17,524.11
2018,6,7,10,30,808.0,180.0,4.2,18.6,909.0,836.17,644.3
2018,6,7,10,45,855.5,159.5,4.3,18.85,946.5,876.69,671.0
2018,6,7,11,0,903.0,139.0,4.4,19.1,984.0,905.29,690.1
2018,6,7,11,15,907.0,139.0,4.45,19.2,997.5,922.57,701.6
2018,6,7,11,30,911.0,139.0,4.5,19.3,1011.0,936.42,710.87
2018,6,7,11,45,913.5,138.5,4.55,19.4,1017.0,945.05,716.64
2018,6,7,12,0,916.0,138.0,4.6,19.5,1023.0,950.17,720.13
2018,6,7,12,15,915.5,138.0,4.6,19.6,1021.0,949.52,719.37
2018,6,7,12,30,915.0,138.0,4.6,19.7,1019.0,945.34,716.32
2018,6,7,12,45,913.0,138.0,4.55,19.75,1010.0,936.31,709.81
2018,6,7,13,0,911.0,138.0,4.5,19.8,1001.0,923.77,700.99
2018,6,7,13,15,909.5,136.5,4.5,19.85,985.0,906.86,689.65
2018,6,7,13,30,908.0,135.0,4.5,19.9,969.0,886.49,675.97
2018,6,7,13,45,905.0,132.5,4.5,19.95,946.0,860.63,658.49
2018,6,7,14,0,902.0,130.0,4.5,20.0,923.0,831.53,638.72
2018,6,7,14,15,896.0,127.5,4.45,19.95,892.5,797.08,615.02
2018,6,7,14,30,890.0,125.0,4.4,19.9,862.0,759.85,588.25
2018,6,7,14,45,883.5,122.0,4.4,19.8,827.0,719.26,558.53
2018,6,7,15,0,877.0,119.0,4.4,19.7,792.0,676.31,526.4
2018,6,7,15,15,865.0,116.5,4.4,19.7,750.5,631.01,491.44
2018,6,7,15,30,853.0,114.0,4.4,19.7,709.0,580.83,452.0
2018,6,7,15,45,840.0,109.5,4.3,19.15,663.5,527.19,409.5
2018,6,7,16,0,827.0,105.0,4.2,18.6,618.0,472.81,365.1
2018,6,7,16,15,810.5,100.0,4.15,18.15,569.5,416.12,317.56
2018,6,7,16,30,794.0,95.0,4.1,17.7,521.0,359.6,268.81
2018,6,7,16,45,770.0,91.0,4.0,17.25,470.5,302.29,218.63
2018,6,7,17,0,746.0,87.0,3.9,16.8,420.0,246.56,169.64
2018,6,7,17,15,710.0,82.0,3.8,16.2,368.0,186.29,118.99
2018,6,7,17,30,674.0,77.0,3.7,15.6,316.0,132.74,78.04
2018,6,7,17,45,624.0,71.0,3.6,15.0,265.0,81.57,48.1
2018,6,7,18,0,574.0,65.0,3.5,14.4,214.0,50.96,39.92
2018,6,7,18,15,499.0,57.0,3.25,13.75,166.5,45.37,34.86
2018,6,7,18,30,424.0,49.0,3.0,13.1,119.0,39.72,29.5
2018,6,7,18,45,312.0,39.0,2.8,12.45,81.0,32.09,22.05
2018,6,7,19,0,200.0,29.0,2.6,11.8,43.0,22.55,9.54
2018,6,7,19,15,105.0,15.5,2.55,11.5,22.5,13.23,0.0
2018,6,7,19,30,10.0,2.0,2.5,11.2,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,2.45,10.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,8,4,45,51.0,8.0,2.35,9.6,9.5,0.0,0.0
2018,6,8,5,0,102.0,16.0,2.5,10.0,19.0,13.66,0.0
2018,6,8,5,15,217.5,28.0,2.7,10.55,50.0,21.81,10.3
2018,6,8,5,30,333.0,40.0,2.9,11.1,81.0,32.88,23.02
2018,6,8,5,45,357.5,51.5,3.05,11.7,113.5,39.49,29.54
2018,6,8,6,0,382.0,63.0,3.2,12.3,146.0,47.62,37.12
2018,6,8,6,15,277.0,90.5,3.2,12.85,159.0,67.68,55.16
2018,6,8,6,30,172.0,118.0,3.2,13.4,172.0,97.89,73.36
2018,6,8,6,45,218.5,135.0,3.2,13.95,216.0,128.35,94.06
2018,6,8,7,0,265.0,152.0,3.2,14.5,260.0,166.06,122.67
2018,6,8,7,15,414.0,144.5,3.2,15.15,338.5,215.15,158.07
2018,6,8,7,30,563.0,137.0,3.2,15.8,417.0,282.87,210.72
2018,6,8,7,45,682.5,118.0,3.2,16.45,492.0,342.89,259.37
2018,6,8,8,0,802.0,99.0,3.2,17.1,567.0,415.93,318.64
2018,6,8,8,15,819.0,102.0,3.2,17.7,613.5,470.46,363.97
2018,6,8,8,30,836.0,105.0,3.2,18.3,660.0,524.9,407.81
2018,6,8,8,45,850.0,106.5,3.25,18.9,703.0,574.41,446.73
2018,6,8,9,0,864.0,108.0,3.3,19.5,746.0,623.69,484.25
2018,6,8,9,15,873.0,111.0,3.35,20.0,784.0,669.83,518.52
2018,6,8,9,30,882.0,114.0,3.4,20.5,822.0,714.02,550.47
2018,6,8,9,45,888.5,116.0,3.45,21.05,854.0,753.37,578.1
2018,6,8,10,0,895.0,118.0,3.5,21.6,886.0,790.17,602.56
2018,6,8,10,15,901.0,119.0,3.55,22.05,912.5,822.95,623.62
2018,6,8,10,30,907.0,120.0,3.6,22.5,939.0,852.8,642.51
2018,6,8,10,45,911.5,120.0,3.6,22.95,958.5,877.42,657.45
2018,6,8,11,0,916.0,120.0,3.6,23.4,978.0,898.76,670.13
2018,6,8,11,15,919.0,120.5,3.65,23.8,991.0,915.87,680.37
2018,6,8,11,30,922.0,121.0,3.7,24.2,1004.0,929.49,688.32
2018,6,8,11,45,924.0,120.0,3.75,24.6,1009.0,937.36,692.51
2018,6,8,12,0,926.0,119.0,3.8,25.0,1014.0,941.67,694.44
2018,6,8,12,15,923.5,120.0,3.9,25.15,1011.0,940.17,693.57
2018,6,8,12,30,921.0,121.0,4.0,25.3,1008.0,935.11,690.45
2018,6,8,12,45,916.5,122.5,4.1,25.45,998.0,925.19,684.16
2018,6,8,13,0,912.0,124.0,4.2,25.6,988.0,911.79,675.62
2018,6,8,13,15,909.5,122.0,4.25,25.5,971.0,893.59,664.3
2018,6,8,13,30,907.0,120.0,4.3,25.4,954.0,871.96,650.67
2018,6,8,13,45,903.0,118.0,4.4,25.3,930.5,845.78,634.1
2018,6,8,14,0,899.0,116.0,4.5,25.2,907.0,816.42,615.27
2018,6,8,14,15,893.5,113.5,4.55,25.0,877.5,782.47,593.26
2018,6,8,14,30,888.0,111.0,4.6,24.8,848.0,745.74,568.46
2018,6,8,14,45,881.0,108.0,4.65,24.55,812.5,704.95,539.5
2018,6,8,15,0,874.0,105.0,4.7,24.3,777.0,661.86,508.12
2018,6,8,15,15,862.5,103.0,4.7,24.3,736.5,614.92,472.37
2018,6,8,15,30,851.0,101.0,4.7,24.3,696.0,566.51,434.62
2018,6,8,15,45,838.5,97.5,4.75,23.55,651.5,515.07,394.86
2018,6,8,16,0,826.0,94.0,4.8,22.8,607.0,462.46,352.75
2018,6,8,16,15,811.0,89.0,4.7,22.25,559.5,406.55,306.19
2018,6,8,16,30,796.0,84.0,4.6,21.7,512.0,350.66,258.36
2018,6,8,16,45,774.0,80.0,4.55,21.15,462.5,293.97,209.15
2018,6,8,17,0,752.0,76.0,4.5,20.6,413.0,238.61,160.89
2018,6,8,17,15,721.5,71.5,4.3,19.9,362.5,183.01,114.25
2018,6,8,17,30,691.0,67.0,4.1,19.2,312.0,130.31,74.21
2018,6,8,17,45,649.0,61.5,3.95,18.45,263.0,75.59,41.64
2018,6,8,18,0,607.0,56.0,3.8,17.7,214.0,44.06,33.32
2018,6,8,18,15,542.5,49.5,3.55,17.0,168.0,39.45,29.19
2018,6,8,18,30,478.0,43.0,3.3,16.3,122.0,34.8,24.83
2018,6,8,18,45,376.5,34.5,3.05,15.55,84.0,28.27,18.52
2018,6,8,19,0,275.0,26.0,2.8,14.8,46.0,21.7,9.21
2018,6,8,19,15,147.0,14.0,2.75,14.4,24.0,11.95,0.0
2018,6,8,19,30,19.0,2.0,2.7,14.0,2.0,0.0,0.0
2018,6,8,19,45,9.5,1.0,2.65,13.65,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,9,4,45,3.5,4.0,2.7,11.75,4.0,0.0,0.0
2018,6,9,5,0,7.0,8.0,2.9,11.9,8.0,6.83,0.0
2018,6,9,5,15,3.5,15.0,3.15,12.2,15.0,12.37,3.37
2018,6,9,5,30,0.0,22.0,3.4,12.5,22.0,18.14,10.1
2018,6,9,5,45,0.0,23.0,3.6,12.8,23.0,18.95,11.2
2018,6,9,6,0,0.0,24.0,3.8,13.1,24.0,19.77,12.1
2018,6,9,6,15,0.5,46.5,3.9,13.35,46.5,38.45,28.95
2018,6,9,6,30,1.0,69.0,4.0,13.6,69.0,56.88,43.25
2018,6,9,6,45,91.0,113.5,4.1,13.9,150.0,99.74,75.59
2018,6,9,7,0,181.0,158.0,4.2,14.2,231.0,155.89,118.2
2018,6,9,7,15,152.5,182.5,4.2,14.35,250.0,181.7,141.14
2018,6,9,7,30,124.0,207.0,4.2,14.5,269.0,204.4,161.27
2018,6,9,7,45,115.5,214.5,4.15,14.6,276.5,217.69,172.72
2018,6,9,8,0,107.0,222.0,4.1,14.7,284.0,229.53,182.73
2018,6,9,8,15,132.5,246.5,4.15,14.95,330.0,269.28,214.6
2018,6,9,8,30,158.0,271.0,4.2,15.2,376.0,311.67,248.27
2018,6,9,8,45,234.5,286.5,4.2,15.4,454.0,381.99,303.81
2018,6,9,9,0,311.0,302.0,4.2,15.6,532.0,454.72,360.57
2018,6,9,9,15,339.5,322.0,4.3,16.05,584.5,506.56,399.96
2018,6,9,9,30,368.0,342.0,4.4,16.5,637.0,559.86,439.9
2018,6,9,9,45,387.5,351.5,4.45,16.95,673.5,598.59,468.28
2018,6,9,10,0,407.0,361.0,4.5,17.4,710.0,644.64,501.58
2018,6,9,10,15,470.0,351.5,4.6,17.85,766.5,701.39,543.48
2018,6,9,10,30,533.0,342.0,4.7,18.3,823.0,759.51,585.78
2018,6,9,10,45,556.5,338.5,4.8,18.7,850.5,790.69,607.75
2018,6,9,11,0,580.0,335.0,4.9,19.1,878.0,820.39,628.64
2018,6,9,11,15,565.5,352.0,4.95,19.35,887.5,833.54,636.77
2018,6,9,11,30,551.0,369.0,5.0,19.6,897.0,843.7,642.86
2018,6,9,11,45,539.5,370.0,5.1,19.9,889.5,839.6,639.45
2018,6,9,12,0,528.0,371.0,5.2,20.2,882.0,832.77,634.19
2018,6,9,12,15,373.5,424.5,5.3,20.15,785.5,733.45,560.34
2018,6,9,12,30,219.0,478.0,5.4,20.1,689.0,632.63,484.03
2018,6,9,12,45,362.0,428.5,5.45,20.05,773.5,721.13,552.94
2018,6,9,13,0,505.0,379.0,5.5,20.0,858.0,804.16,616.02
2018,6,9,13,15,609.0,312.0,5.5,19.9,879.5,822.75,632.29
2018,6,9,13,30,713.0,245.0,5.5,19.8,901.0,838.27,646.43
2018,6,9,13,45,665.5,263.0,5.55,19.65,863.0,797.25,616.51
2018,6,9,14,0,618.0,281.0,5.6,19.5,825.0,755.33,585.88
2018,6,9,14,15,574.5,288.0,5.6,19.35,780.5,706.5,549.92
2018,6,9,14,30,531.0,295.0,5.6,19.2,736.0,659.1,514.57
2018,6,9,14,45,522.5,281.0,5.6,19.05,699.5,618.39,484.5
2018,6,9,15,0,514.0,267.0,5.6,18.9,663.0,576.65,453.1
2018,6,9,15,15,507.5,253.0,5.6,18.9,626.5,535.27,421.15
2018,6,9,15,30,501.0,239.0,5.6,18.9,590.0,493.07,387.94
2018,6,9,15,45,507.5,217.5,5.55,18.35,553.0,450.44,354.43
2018,6,9,16,0,514.0,196.0,5.5,17.8,516.0,406.11,318.53
2018,6,9,16,15,498.5,184.0,5.45,17.4,474.0,359.31,279.6
2018,6,9,16,30,483.0,172.0,5.4,17.0,432.0,313.26,240.5
2018,6,9,16,45,490.0,151.5,5.35,16.65,393.0,267.79,200.63
2018,6,9,17,0,497.0,131.0,5.3,16.3,354.0,221.1,159.31
2018,6,9,17,15,464.5,119.0,5.15,15.8,307.5,173.26,119.44
2018,6,9,17,30,432.0,107.0,5.0,15.3,261.0,128.92,85.2
2018,6,9,17,45,417.5,90.5,4.85,14.85,220.5,85.88,56.81
2018,6,9,18,0,403.0,74.0,4.7,14.4,180.0,55.11,43.62
2018,6,9,18,15,371.5,61.5,4.5,13.85,143.0,46.5,35.85
2018,6,9,18,30,340.0,49.0,4.3,13.3,106.0,37.58,27.61
2018,6,9,18,45,258.5,38.5,4.1,12.8,73.5,29.7,20.02
2018,6,9,19,0,177.0,28.0,3.9,12.3,41.0,21.73,9.73
2018,6,9,19,15,94.0,15.5,3.75,12.0,22.0,13.23,0.0
2018,6,9,19,30,11.0,3.0,3.6,11.7,3.0,0.0,0.0
2018,6,9,19,45,5.5,1.5,3.45,11.4,1.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,4,45,36.5,8.0,2.05,8.55,9.0,0.0,0.0
2018,6,10,5,0,73.0,16.0,2.2,8.9,18.0,13.66,0.0
2018,6,10,5,15,140.5,28.0,2.35,9.5,42.0,21.63,10.35
2018,6,10,5,30,208.0,40.0,2.5,10.1,66.0,30.63,21.17
2018,6,10,5,45,296.0,50.5,2.65,10.7,105.5,38.45,28.75
2018,6,10,6,0,384.0,61.0,2.8,11.3,145.0,46.19,36.0
2018,6,10,6,15,411.0,74.5,2.9,12.05,185.0,55.49,44.42
2018,6,10,6,30,438.0,88.0,3.0,12.8,225.0,86.35,56.64
2018,6,10,6,45,462.0,102.5,3.1,13.55,269.5,130.12,85.3
2018,6,10,7,0,486.0,117.0,3.2,14.3,314.0,176.68,121.85
2018,6,10,7,15,508.0,129.5,3.3,15.0,359.5,223.76,161.51
2018,6,10,7,30,530.0,142.0,3.4,15.7,405.0,272.9,203.66
2018,6,10,7,45,589.5,141.5,3.45,16.4,462.5,329.15,250.45
2018,6,10,8,0,649.0,141.0,3.5,17.1,520.0,387.7,298.72
2018,6,10,8,15,716.5,132.0,3.5,17.65,582.0,447.34,347.25
2018,6,10,8,30,784.0,123.0,3.5,18.2,644.0,512.97,399.43
2018,6,10,8,45,822.5,117.0,3.5,18.75,695.0,568.3,442.74
2018,6,10,9,0,861.0,111.0,3.5,19.3,746.0,622.48,484.13
2018,6,10,9,15,874.0,111.5,3.5,19.8,785.0,668.84,518.57
2018,6,10,9,30,887.0,112.0,3.5,20.3,824.0,713.58,550.92
2018,6,10,9,45,897.0,112.0,3.5,20.75,857.5,753.85,579.36
2018,6,10,10,0,907.0,112.0,3.5,21.2,891.0,791.79,604.63
2018,6,10,10,15,913.0,113.0,3.5,21.6,917.5,824.98,625.84
2018,6,10,10,30,919.0,114.0,3.5,22.0,944.0,855.2,644.85
2018,6,10,10,45,923.5,114.0,3.5,22.35,963.5,880.15,660.27
2018,6,10,11,0,928.0,114.0,3.5,22.7,983.0,901.8,673.4
2018,6,10,11,15,931.5,113.0,3.55,22.95,995.5,918.26,683.61
2018,6,10,11,30,935.0,112.0,3.6,23.2,1008.0,931.21,691.53
2018,6,10,11,45,937.0,111.5,3.65,23.45,1013.5,939.72,696.57
2018,6,10,12,0,939.0,111.0,3.7,23.7,1019.0,944.61,699.31
2018,6,10,12,15,939.5,110.0,3.8,23.75,1017.0,944.09,699.39
2018,6,10,12,30,940.0,109.0,3.9,23.8,1015.0,939.94,697.15
2018,6,10,12,45,939.0,107.0,4.0,23.9,1005.0,929.91,690.91
2018,6,10,13,0,938.0,105.0,4.1,24.0,995.0,916.23,682.3
2018,6,10,13,15,935.0,104.5,4.15,23.9,978.5,898.6,671.33
2018,6,10,13,30,932.0,104.0,4.2,23.8,962.0,877.47,658.01
2018,6,10,13,45,927.5,102.0,4.3,23.75,938.0,850.37,640.63
2018,6,10,14,0,923.0,100.0,4.4,23.7,914.0,820.05,620.94
2018,6,10,14,15,916.5,99.0,4.45,23.45,884.0,786.08,598.85
2018,6,10,14,30,910.0,98.0,4.5,23.2,854.0,749.34,574.51
2018,6,10,14,45,901.5,96.0,4.55,23.0,818.0,707.74,544.68
2018,6,10,15,0,893.0,94.0,4.6,22.8,782.0,663.91,512.48
2018,6,10,15,15,882.0,92.0,4.6,22.8,741.0,616.6,476.26
2018,6,10,15,30,871.0,90.0,4.6,22.8,700.0,567.74,437.95
2018,6,10,15,45,858.0,87.0,4.65,22.0,655.5,515.69,397.54
2018,6,10,16,0,845.0,84.0,4.7,21.2,611.0,462.8,354.97
2018,6,10,16,15,829.0,80.5,4.65,20.6,563.5,407.7,308.79
2018,6,10,16,30,813.0,77.0,4.6,20.0,516.0,350.69,259.79
2018,6,10,16,45,791.0,73.5,4.6,19.45,466.0,293.64,209.88
2018,6,10,17,0,769.0,70.0,4.6,18.9,416.0,237.9,160.83
2018,6,10,17,15,738.5,66.5,4.45,18.2,366.0,182.28,113.72
2018,6,10,17,30,708.0,63.0,4.3,17.5,316.0,129.51,73.25
2018,6,10,17,45,665.5,58.0,4.2,16.8,266.5,78.01,43.19
2018,6,10,18,0,623.0,53.0,4.1,16.1,217.0,45.49,34.82
2018,6,10,18,15,558.5,47.5,3.8,15.45,171.0,37.89,28.02
2018,6,10,18,30,494.0,42.0,3.5,14.8,125.0,33.98,24.3
2018,6,10,18,45,391.0,34.0,3.25,14.1,86.5,27.81,18.32
2018,6,10,19,0,288.0,26.0,3.0,13.4,48.0,21.64,9.92
2018,6,10,19,15,161.5,15.5,2.85,13.05,26.0,13.23,0.0
2018,6,10,19,30,35.0,5.0,2.7,12.7,4.0,0.0,0.0
2018,6,10,19,45,17.5,2.5,2.6,12.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,11,4,45,68.0,7.5,1.85,10.1,10.0,0.0,0.0
2018,6,11,5,0,136.0,15.0,2.0,10.5,20.0,12.8,0.0
2018,6,11,5,15,266.5,25.0,2.1,11.05,52.0,20.65,9.57
2018,6,11,5,30,397.0,35.0,2.2,11.6,84.0,28.67,19.33
2018,6,11,5,45,480.0,42.0,2.25,12.2,127.5,33.88,24.53
2018,6,11,6,0,563.0,49.0,2.3,12.8,171.0,39.1,29.45
2018,6,11,6,15,616.5,54.0,2.3,13.55,219.5,42.52,32.57
2018,6,11,6,30,670.0,59.0,2.3,14.3,268.0,79.74,44.73
2018,6,11,6,45,707.0,62.5,2.3,15.1,318.0,129.66,73.99
2018,6,11,7,0,744.0,66.0,2.3,15.9,368.0,183.46,115.25
2018,6,11,7,15,770.5,69.5,2.3,16.65,418.5,238.47,162.05
2018,6,11,7,30,797.0,73.0,2.3,17.4,469.0,295.56,211.77
2018,6,11,7,45,817.0,76.5,2.35,18.2,518.5,354.17,262.47
2018,6,11,8,0,837.0,80.0,2.4,19.0,568.0,411.01,310.57
2018,6,11,8,15,852.5,82.0,2.4,19.65,614.5,464.9,355.1
2018,6,11,8,30,868.0,84.0,2.4,20.3,661.0,518.45,397.8
2018,6,11,8,45,880.0,86.5,2.4,20.95,704.0,569.91,437.45
2018,6,11,9,0,892.0,89.0,2.4,21.6,747.0,620.16,474.82
2018,6,11,9,15,893.0,95.0,2.35,22.2,783.0,665.12,506.91
2018,6,11,9,30,894.0,101.0,2.3,22.8,819.0,707.44,536.07
2018,6,11,9,45,891.0,109.5,2.3,23.4,849.5,746.34,562.15
2018,6,11,10,0,888.0,118.0,2.3,24.0,880.0,781.96,584.69
2018,6,11,10,15,895.0,118.5,2.35,24.55,907.0,814.92,605.1
2018,6,11,10,30,902.0,119.0,2.4,25.1,934.0,845.04,623.43
2018,6,11,10,45,907.0,120.0,2.4,25.65,954.5,870.94,638.45
2018,6,11,11,0,912.0,121.0,2.4,26.2,975.0,893.6,651.27
2018,6,11,11,15,915.5,121.0,2.45,26.6,988.5,910.74,661.26
2018,6,11,11,30,919.0,121.0,2.5,27.0,1002.0,924.42,669.09
2018,6,11,11,45,920.5,121.0,2.55,27.35,1007.5,932.83,673.71
2018,6,11,12,0,922.0,121.0,2.6,27.7,1013.0,937.7,676.17
2018,6,11,12,15,924.5,119.0,2.7,27.95,1012.0,938.15,676.57
2018,6,11,12,30,927.0,117.0,2.8,28.2,1011.0,935.01,674.75
2018,6,11,12,45,929.5,114.5,2.9,28.45,1003.5,927.8,670.38
2018,6,11,13,0,932.0,112.0,3.0,28.7,996.0,916.91,663.7
2018,6,11,13,15,929.0,111.5,3.1,28.75,980.0,899.45,653.29
2018,6,11,13,30,926.0,111.0,3.2,28.8,964.0,878.52,640.6
2018,6,11,13,45,922.0,109.5,3.3,28.85,941.0,852.5,624.49
2018,6,11,14,0,918.0,108.0,3.4,28.9,918.0,823.25,606.12
2018,6,11,14,15,912.0,106.5,3.45,28.8,888.5,789.42,584.61
2018,6,11,14,30,906.0,105.0,3.5,28.7,859.0,752.79,560.61
2018,6,11,14,45,898.0,103.0,3.6,28.6,823.5,711.74,532.15
2018,6,11,15,0,890.0,101.0,3.7,28.5,788.0,668.42,501.35
2018,6,11,15,15,878.5,99.5,3.7,28.5,747.5,621.42,466.56
2018,6,11,15,30,867.0,98.0,3.7,28.5,707.0,572.91,429.76
2018,6,11,15,45,853.5,95.0,3.75,27.95,662.0,520.81,390.27
2018,6,11,16,0,840.0,92.0,3.8,27.4,617.0,467.91,348.78
2018,6,11,16,15,822.5,89.5,3.8,26.9,569.5,412.28,303.73
2018,6,11,16,30,805.0,87.0,3.8,26.4,522.0,357.27,257.82
2018,6,11,16,45,780.5,83.5,3.8,25.85,471.5,299.87,209.33
2018,6,11,17,0,756.0,80.0,3.8,25.3,421.0,244.06,161.89
2018,6,11,17,15,723.0,75.5,3.7,24.45,370.0,187.83,115.9
2018,6,11,17,30,690.0,71.0,3.6,23.6,319.0,131.12,73.4
2018,6,11,17,45,643.0,66.0,3.45,22.75,269.0,80.03,44.15
2018,6,11,18,0,596.0,61.0,3.3,21.9,219.0,47.8,35.96
2018,6,11,18,15,525.5,54.5,3.05,20.8,172.0,43.31,32.07
2018,6,11,18,30,455.0,48.0,2.8,19.7,125.0,38.82,27.96
2018,6,11,18,45,347.0,38.5,2.5,18.6,86.5,31.57,21.15
2018,6,11,19,0,239.0,29.0,2.2,17.5,48.0,24.25,11.83
2018,6,11,19,15,131.0,16.5,2.1,16.9,26.0,14.08,0.0
2018,6,11,19,30,23.0,4.0,2.0,16.3,4.0,0.0,0.0
2018,6,11,19,45,11.5,2.0,1.9,15.7,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,12,4,45,71.5,8.0,1.4,11.9,10.5,0.0,0.0
2018,6,12,5,0,143.0,16.0,1.5,12.3,21.0,13.66,0.0
2018,6,12,5,15,278.0,25.5,1.7,12.95,53.5,21.13,9.83
2018,6,12,5,30,413.0,35.0,1.9,13.6,86.0,28.73,19.21
2018,6,12,5,45,498.5,41.5,2.05,14.25,130.5,33.56,24.02
2018,6,12,6,0,584.0,48.0,2.2,14.9,175.0,38.43,28.6
2018,6,12,6,15,638.0,53.0,2.15,15.75,224.5,45.59,34.99
2018,6,12,6,30,692.0,58.0,2.1,16.6,274.0,79.22,43.6
2018,6,12,6,45,730.0,61.0,2.05,17.4,325.0,130.09,72.77
2018,6,12,7,0,768.0,64.0,2.0,18.2,376.0,184.93,114.27
2018,6,12,7,15,794.5,67.0,2.0,19.3,427.0,240.84,161.14
2018,6,12,7,30,821.0,70.0,2.0,20.4,478.0,301.38,212.77
2018,6,12,7,45,841.5,72.5,1.95,21.55,528.0,358.08,260.87
2018,6,12,8,0,862.0,75.0,1.9,22.7,578.0,415.49,308.08
2018,6,12,8,15,877.0,77.0,2.0,23.55,625.0,470.41,352.55
2018,6,12,8,30,892.0,79.0,2.1,24.4,672.0,524.9,395.14
2018,6,12,8,45,903.5,81.0,2.25,25.3,715.0,576.76,434.43
2018,6,12,9,0,915.0,83.0,2.4,26.2,758.0,627.3,471.47
2018,6,12,9,15,924.0,84.0,2.5,26.8,796.0,673.74,504.85
2018,6,12,9,30,933.0,85.0,2.6,27.4,834.0,718.15,535.9
2018,6,12,9,45,939.5,86.0,2.65,28.05,866.5,758.49,562.77
2018,6,12,10,0,946.0,87.0,2.7,28.7,899.0,796.17,585.95
2018,6,12,10,15,951.0,88.0,2.75,29.15,926.0,829.82,606.67
2018,6,12,10,30,956.0,89.0,2.8,29.6,953.0,860.35,625.17
2018,6,12,10,45,959.5,90.0,2.85,30.1,973.0,886.36,640.48
2018,6,12,11,0,963.0,91.0,2.9,30.6,993.0,908.89,653.49
2018,6,12,11,15,965.0,91.5,3.0,30.8,1006.0,926.09,664.22
2018,6,12,11,30,967.0,92.0,3.1,31.0,1019.0,939.6,672.66
2018,6,12,11,45,967.5,92.5,3.15,31.2,1024.5,948.06,677.6
2018,6,12,12,0,968.0,93.0,3.2,31.4,1030.0,952.77,680.25
2018,6,12,12,15,966.5,94.0,3.25,31.4,1028.0,952.39,680.32
2018,6,12,12,30,965.0,95.0,3.3,31.4,1026.0,948.27,678.1
2018,6,12,12,45,962.0,96.5,3.4,31.45,1017.0,939.57,673.23
2018,6,12,13,0,959.0,98.0,3.5,31.5,1008.0,927.18,666.05
2018,6,12,13,15,956.5,97.5,3.55,31.35,992.0,909.74,655.87
2018,6,12,13,30,954.0,97.0,3.6,31.2,976.0,888.72,643.36
2018,6,12,13,45,949.5,96.0,3.65,31.05,952.5,862.13,627.15
2018,6,12,14,0,945.0,95.0,3.7,30.9,929.0,832.25,608.68
2018,6,12,14,15,939.0,93.5,3.7,30.65,899.0,797.64,586.9
2018,6,12,14,30,933.0,92.0,3.7,30.4,869.0,760.16,562.98
2018,6,12,14,45,925.0,91.0,3.7,30.15,833.5,719.09,534.65
2018,6,12,15,0,917.0,90.0,3.7,29.9,798.0,675.68,503.9
2018,6,12,15,15,906.5,88.0,3.7,29.9,757.0,627.76,468.66
2018,6,12,15,30,896.0,86.0,3.7,29.9,716.0,578.17,431.27
2018,6,12,15,45,883.5,84.0,3.65,29.1,671.5,526.19,392.21
2018,6,12,16,0,871.0,82.0,3.6,28.3,627.0,473.25,350.99
2018,6,12,16,15,855.5,79.0,3.5,27.7,579.0,417.53,305.94
2018,6,12,16,30,840.0,76.0,3.4,27.1,531.0,361.71,259.45
2018,6,12,16,45,818.0,73.0,3.35,26.5,481.0,301.69,208.91
2018,6,12,17,0,796.0,70.0,3.3,25.9,431.0,244.89,160.55
2018,6,12,17,15,766.0,66.5,3.25,24.9,379.5,187.81,113.78
2018,6,12,17,30,736.0,63.0,3.2,23.9,328.0,133.48,73.24
2018,6,12,17,45,693.0,58.5,3.1,22.9,277.5,80.68,43.17
