Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,13,15,952.5,111.5,2.85,34.15,1005.5,919.21,649.84
2018,6,22,13,30,949.0,111.0,3.0,34.1,989.0,898.04,638.08
2018,6,22,13,45,944.5,109.5,3.1,34.05,965.5,871.7,622.57
2018,6,22,14,0,940.0,108.0,3.2,34.0,942.0,842.07,604.8
2018,6,22,14,15,933.5,107.0,3.25,33.75,912.5,808.24,584.32
2018,6,22,14,30,927.0,106.0,3.3,33.5,883.0,771.54,561.51
2018,6,22,14,45,918.5,104.5,3.4,33.25,847.0,730.36,534.12
2018,6,22,15,0,910.0,103.0,3.5,33.0,811.0,686.86,504.36
2018,6,22,15,15,898.5,101.5,3.5,33.0,770.0,639.46,470.19
2018,6,22,15,30,887.0,100.0,3.5,33.0,729.0,590.46,433.98
2018,6,22,15,45,872.5,97.0,3.55,32.25,683.0,537.27,395.08
2018,6,22,16,0,858.0,94.0,3.6,31.5,637.0,483.3,354.15
2018,6,22,16,15,839.0,91.0,3.55,30.9,588.0,426.02,308.99
2018,6,22,16,30,820.0,88.0,3.5,30.3,539.0,369.37,262.93
2018,6,22,16,45,796.5,84.5,3.45,29.7,488.5,311.56,215.02
2018,6,22,17,0,773.0,81.0,3.4,29.1,438.0,255.16,167.83
2018,6,22,17,15,741.0,77.0,3.2,28.15,386.5,198.52,121.92
2018,6,22,17,30,709.0,73.0,3.0,27.2,335.0,144.87,81.81
2018,6,22,17,45,664.0,68.0,2.8,26.2,284.0,88.82,47.69
2018,6,22,18,0,619.0,63.0,2.6,25.2,233.0,49.29,36.73
2018,6,22,18,15,551.5,56.5,2.25,23.9,185.0,44.83,33.0
2018,6,22,18,30,484.0,50.0,1.9,22.6,137.0,40.36,29.02
2018,6,22,18,45,380.0,41.0,1.6,21.3,96.5,33.56,22.79
2018,6,22,19,0,276.0,32.0,1.3,20.0,56.0,26.73,15.16
2018,6,22,19,15,155.0,19.0,1.3,19.4,31.0,14.86,0.0
2018,6,22,19,30,34.0,6.0,1.3,18.8,6.0,5.12,0.0
2018,6,22,19,45,17.0,3.0,1.3,18.15,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,4,45,54.5,7.0,1.35,13.5,8.5,0.0,0.0
2018,6,23,5,0,109.0,14.0,1.4,13.9,17.0,11.95,0.0
2018,6,23,5,15,245.5,25.0,1.55,14.65,49.0,20.73,8.49
2018,6,23,5,30,382.0,36.0,1.7,15.4,81.0,29.62,19.7
2018,6,23,5,45,472.5,42.5,1.8,16.15,125.0,34.38,24.49
2018,6,23,6,0,563.0,49.0,1.9,16.9,169.0,39.2,29.0
2018,6,23,6,15,620.5,54.5,1.85,17.75,218.5,43.02,32.43
2018,6,23,6,30,678.0,60.0,1.8,18.6,268.0,72.76,41.67
2018,6,23,6,45,719.0,63.0,1.8,19.45,319.5,122.69,67.61
2018,6,23,7,0,760.0,66.0,1.8,20.3,371.0,177.01,106.99
2018,6,23,7,15,788.0,69.5,1.85,21.4,422.5,233.03,152.93
2018,6,23,7,30,816.0,73.0,1.9,22.5,474.0,291.33,202.19
2018,6,23,7,45,838.0,74.5,2.0,23.65,524.0,349.97,251.62
2018,6,23,8,0,860.0,76.0,2.1,24.8,574.0,406.88,298.57
2018,6,23,8,15,875.5,78.5,2.2,25.65,621.5,462.44,343.47
2018,6,23,8,30,891.0,81.0,2.3,26.5,669.0,517.67,386.55
2018,6,23,8,45,903.5,83.0,2.4,27.35,713.0,570.21,426.2
2018,6,23,9,0,916.0,85.0,2.5,28.2,757.0,621.57,463.63
2018,6,23,9,15,925.0,86.0,2.6,28.95,795.5,668.34,496.86
2018,6,23,9,30,934.0,87.0,2.7,29.7,834.0,713.11,527.73
2018,6,23,9,45,940.5,89.0,2.75,30.45,867.5,754.8,555.37
2018,6,23,10,0,947.0,91.0,2.8,31.2,901.0,793.84,579.25
2018,6,23,10,15,952.0,92.5,2.85,31.9,928.5,828.43,599.78
2018,6,23,10,30,957.0,94.0,2.9,32.6,956.0,859.92,618.08
2018,6,23,10,45,961.0,94.0,3.0,33.3,976.5,885.93,632.99
2018,6,23,11,0,965.0,94.0,3.1,34.0,997.0,908.51,645.66
2018,6,23,11,15,967.0,95.0,3.15,34.3,1011.0,926.74,656.28
2018,6,23,11,30,969.0,96.0,3.2,34.6,1025.0,941.3,664.62
2018,6,23,11,45,970.0,97.0,3.25,34.95,1031.5,951.24,669.98
2018,6,23,12,0,971.0,98.0,3.3,35.3,1038.0,957.44,673.07
2018,6,23,12,15,970.0,98.0,3.35,35.4,1036.5,957.19,672.9
2018,6,23,12,30,969.0,98.0,3.4,35.5,1035.0,953.2,670.51
2018,6,23,12,45,967.0,98.5,3.5,35.65,1026.5,945.04,665.75
2018,6,23,13,0,965.0,99.0,3.6,35.8,1018.0,933.17,658.72
2018,6,23,13,15,963.0,98.5,3.65,35.75,1002.5,916.7,649.05
2018,6,23,13,30,961.0,98.0,3.7,35.7,987.0,896.59,637.09
2018,6,23,13,45,956.5,97.5,3.7,35.7,964.5,870.91,621.14
2018,6,23,14,0,952.0,97.0,3.7,35.7,942.0,841.91,603.02
2018,6,23,14,15,946.5,95.5,3.7,35.55,912.5,808.04,581.98
2018,6,23,14,30,941.0,94.0,3.7,35.4,883.0,771.22,558.83
2018,6,23,14,45,934.0,92.5,3.7,35.25,848.0,730.6,531.44
2018,6,23,15,0,927.0,91.0,3.7,35.1,813.0,687.5,501.5
2018,6,23,15,15,916.5,90.0,3.7,35.1,772.5,640.51,467.77
2018,6,23,15,30,906.0,89.0,3.7,35.1,732.0,591.8,431.92
2018,6,23,15,45,893.0,87.0,3.6,34.55,687.0,539.43,393.16
2018,6,23,16,0,880.0,85.0,3.5,34.0,642.0,486.1,352.4
2018,6,23,16,15,863.5,82.0,3.45,33.5,593.5,429.75,308.15
2018,6,23,16,30,847.0,79.0,3.4,33.0,545.0,373.35,262.49
2018,6,23,16,45,824.0,76.0,3.3,32.55,494.0,312.86,212.79
2018,6,23,17,0,801.0,73.0,3.2,32.1,443.0,255.53,165.1
2018,6,23,17,15,770.0,69.5,3.1,31.05,391.0,197.93,118.86
2018,6,23,17,30,739.0,66.0,3.0,30.0,339.0,143.15,78.22
2018,6,23,17,45,694.5,61.5,2.85,29.0,287.5,89.83,46.84
2018,6,23,18,0,650.0,57.0,2.7,28.0,236.0,48.86,35.91
2018,6,23,18,15,584.0,51.5,2.6,26.6,188.0,41.01,29.36
2018,6,23,18,30,518.0,46.0,2.5,25.2,140.0,37.16,25.97
2018,6,23,18,45,414.0,38.0,2.4,23.8,98.5,31.05,20.42
2018,6,23,19,0,310.0,30.0,2.3,22.4,57.0,24.96,13.64
2018,6,23,19,15,176.5,18.0,2.45,21.65,31.5,15.04,0.0
2018,6,23,19,30,43.0,6.0,2.6,20.9,6.0,5.12,0.0
2018,6,23,19,45,21.5,3.0,2.75,20.15,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,24,4,45,36.5,6.0,3.0,13.45,7.0,0.0,0.0
2018,6,24,5,0,73.0,12.0,3.1,13.6,14.0,10.24,0.0
2018,6,24,5,15,170.5,25.5,3.2,14.15,42.5,19.81,7.66
2018,6,24,5,30,268.0,39.0,3.3,14.7,71.0,30.12,20.14
2018,6,24,5,45,343.0,51.5,3.35,15.2,111.5,39.45,29.0
2018,6,24,6,0,418.0,64.0,3.4,15.7,152.0,50.79,39.36
2018,6,24,6,15,475.0,73.5,3.45,16.35,199.0,57.15,45.08
2018,6,24,6,30,532.0,83.0,3.5,17.0,246.0,81.13,52.26
2018,6,24,6,45,574.5,90.5,3.55,17.6,295.5,126.7,77.49
2018,6,24,7,0,617.0,98.0,3.6,18.2,345.0,177.06,114.49
2018,6,24,7,15,651.0,103.5,3.6,18.9,395.0,228.44,156.68
2018,6,24,7,30,685.0,109.0,3.6,19.6,445.0,283.0,203.02
2018,6,24,7,45,712.0,113.0,3.6,20.25,494.5,336.86,249.13
2018,6,24,8,0,739.0,117.0,3.6,20.9,544.0,392.48,295.87
2018,6,24,8,15,759.5,120.5,3.6,21.5,591.0,447.94,341.44
2018,6,24,8,30,780.0,124.0,3.6,22.1,638.0,501.68,384.37
2018,6,24,8,45,797.0,127.0,3.65,22.7,682.5,553.24,424.48
2018,6,24,9,0,814.0,130.0,3.7,23.3,727.0,604.29,463.03
2018,6,24,9,15,833.0,129.0,3.7,23.75,768.0,652.18,498.41
2018,6,24,9,30,852.0,128.0,3.7,24.2,809.0,694.58,529.08
2018,6,24,9,45,870.0,125.0,3.75,24.7,845.0,737.07,559.11
2018,6,24,10,0,888.0,122.0,3.8,25.2,881.0,777.88,587.15
2018,6,24,10,15,895.5,123.5,3.8,25.5,909.5,812.59,609.5
2018,6,24,10,30,903.0,125.0,3.8,25.8,938.0,844.51,629.76
2018,6,24,10,45,908.0,126.0,3.85,26.15,959.5,870.98,646.32
2018,6,24,11,0,913.0,127.0,3.9,26.5,981.0,894.22,660.67
2018,6,24,11,15,917.0,127.0,3.9,26.65,995.0,912.41,671.91
2018,6,24,11,30,921.0,127.0,3.9,26.8,1009.0,927.16,680.91
2018,6,24,11,45,924.0,126.5,3.95,27.0,1016.5,937.11,686.94
2018,6,24,12,0,927.0,126.0,4.0,27.2,1024.0,943.54,690.75
2018,6,24,12,15,929.5,124.5,4.0,27.25,1024.0,945.11,691.59
2018,6,24,12,30,932.0,123.0,4.0,27.3,1024.0,943.1,690.19
2018,6,24,12,45,933.5,120.5,4.05,27.4,1016.0,935.72,685.48
2018,6,24,13,0,935.0,118.0,4.1,27.5,1008.0,924.67,678.45
2018,6,24,13,15,931.0,117.5,4.1,27.4,991.5,907.04,667.39
2018,6,24,13,30,927.0,117.0,4.1,27.3,975.0,885.97,654.09
2018,6,24,13,45,921.0,116.5,4.1,27.2,951.5,859.91,637.42
2018,6,24,14,0,915.0,116.0,4.1,27.1,928.0,830.72,618.59
2018,6,24,14,15,908.0,115.0,4.15,26.85,898.5,797.34,597.34
2018,6,24,14,30,901.0,114.0,4.2,26.6,869.0,761.2,573.52
2018,6,24,14,45,891.5,112.5,4.2,26.35,833.5,720.34,544.74
2018,6,24,15,0,882.0,111.0,4.2,26.1,798.0,677.3,513.74
2018,6,24,15,15,870.5,108.5,4.2,26.1,757.0,630.23,478.58
2018,6,24,15,30,859.0,106.0,4.2,26.1,716.0,581.62,441.4
2018,6,24,15,45,842.5,104.0,4.25,25.3,671.0,530.34,402.57
2018,6,24,16,0,826.0,102.0,4.3,24.5,626.0,477.12,360.9
2018,6,24,16,15,805.0,99.0,4.3,23.9,577.0,420.95,315.29
2018,6,24,16,30,784.0,96.0,4.3,23.3,528.0,365.36,268.8
2018,6,24,16,45,757.0,93.0,4.3,22.7,477.5,308.87,220.76
2018,6,24,17,0,730.0,90.0,4.3,22.1,427.0,251.06,171.36
2018,6,24,17,15,695.0,85.0,4.25,21.35,375.5,195.03,124.71
2018,6,24,17,30,660.0,80.0,4.2,20.6,324.0,142.38,84.07
2018,6,24,17,45,612.0,74.0,4.1,19.85,274.0,91.8,52.61
2018,6,24,18,0,564.0,68.0,4.0,19.1,224.0,52.75,40.74
2018,6,24,18,15,497.5,60.5,3.9,18.3,177.5,47.71,36.33
2018,6,24,18,30,431.0,53.0,3.8,17.5,131.0,42.61,31.64
2018,6,24,18,45,336.0,42.5,3.65,16.75,92.0,34.68,24.23
2018,6,24,19,0,241.0,32.0,3.5,16.0,53.0,24.87,14.08
2018,6,24,19,15,136.5,18.5,3.4,15.65,29.0,14.45,0.0
2018,6,24,19,30,32.0,5.0,3.3,15.3,5.0,4.27,0.0
2018,6,24,19,45,16.0,2.5,3.25,14.9,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.2,11.85,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.3,12.0,2.0,1.71,0.0
2018,6,25,5,15,0.0,5.5,3.45,12.4,5.5,4.51,0.0
2018,6,25,5,30,0.0,9.0,3.6,12.8,9.0,7.39,0.71
2018,6,25,5,45,0.0,13.0,3.7,13.2,13.0,10.68,3.81
2018,6,25,6,0,0.0,17.0,3.8,13.6,17.0,13.98,6.87
2018,6,25,6,15,0.0,20.0,3.75,14.0,20.0,16.46,9.15
2018,6,25,6,30,0.0,23.0,3.7,14.4,23.0,18.95,10.66
2018,6,25,6,45,0.0,28.5,3.7,14.85,28.5,23.51,14.52
2018,6,25,7,0,0.0,34.0,3.7,15.3,34.0,28.08,18.33
2018,6,25,7,15,0.0,52.0,3.65,15.85,52.0,43.04,30.88
2018,6,25,7,30,0.0,70.0,3.6,16.4,70.0,58.07,43.28
2018,6,25,7,45,0.0,91.0,3.55,17.0,91.0,75.6,57.58
2018,6,25,8,0,0.0,112.0,3.5,17.6,112.0,92.92,71.49
2018,6,25,8,15,16.5,166.0,3.5,18.15,177.0,144.64,113.05
2018,6,25,8,30,33.0,220.0,3.5,18.7,242.0,200.96,157.56
2018,6,25,8,45,54.0,272.0,3.45,19.3,310.5,258.63,202.29
2018,6,25,9,0,75.0,324.0,3.4,19.9,379.0,318.94,248.19
2018,6,25,9,15,197.0,323.0,3.45,20.4,478.0,406.23,315.52
2018,6,25,9,30,319.0,322.0,3.5,20.9,577.0,503.9,389.35
2018,6,25,9,45,567.5,238.0,3.55,21.45,714.0,631.65,485.98
2018,6,25,10,0,816.0,154.0,3.6,22.0,851.0,759.47,580.1
2018,6,25,10,15,862.5,135.5,3.65,22.35,893.5,797.39,605.85
2018,6,25,10,30,909.0,117.0,3.7,22.7,936.0,842.13,635.41
2018,6,25,10,45,914.0,118.0,3.75,23.1,957.0,868.81,652.1
2018,6,25,11,0,919.0,119.0,3.8,23.5,978.0,892.24,666.64
2018,6,25,11,15,923.0,118.5,3.9,23.6,992.0,910.15,678.48
2018,6,25,11,30,927.0,118.0,4.0,23.7,1006.0,924.6,688.09
2018,6,25,11,45,929.5,118.5,4.05,23.85,1013.5,935.11,694.72
2018,6,25,12,0,932.0,119.0,4.1,24.0,1021.0,942.06,699.06
2018,6,25,12,15,934.0,117.0,4.15,23.95,1020.5,942.78,699.89
2018,6,25,12,30,936.0,115.0,4.2,23.9,1020.0,939.91,698.42
2018,6,25,12,45,937.5,112.5,4.3,23.85,1012.0,932.5,694.27
2018,6,25,13,0,939.0,110.0,4.4,23.8,1004.0,921.41,687.71
2018,6,25,13,15,936.0,108.5,4.4,23.7,987.5,903.7,676.36
2018,6,25,13,30,933.0,107.0,4.4,23.6,971.0,882.49,662.67
2018,6,25,13,45,929.0,106.0,4.45,23.45,948.5,857.49,646.71
2018,6,25,14,0,925.0,105.0,4.5,23.3,926.0,829.24,628.6
2018,6,25,14,15,920.0,103.0,4.5,23.05,897.0,796.19,606.94
2018,6,25,14,30,915.0,101.0,4.5,22.8,868.0,760.23,583.05
2018,6,25,14,45,908.0,99.0,4.45,22.6,833.5,720.15,553.94
2018,6,25,15,0,901.0,97.0,4.4,22.4,799.0,677.68,522.48
2018,6,25,15,15,890.0,95.0,4.4,22.4,758.5,630.61,486.69
2018,6,25,15,30,879.0,93.0,4.4,22.4,718.0,581.92,448.78
2018,6,25,15,45,867.0,90.5,4.3,21.55,674.0,530.91,409.16
2018,6,25,16,0,855.0,88.0,4.2,20.7,630.0,478.89,367.46
2018,6,25,16,15,840.5,85.0,4.15,20.15,583.5,424.65,322.29
2018,6,25,16,30,826.0,82.0,4.1,19.6,537.0,368.42,274.21
2018,6,25,16,45,805.0,78.0,4.05,19.1,487.0,310.61,223.86
2018,6,25,17,0,784.0,74.0,4.0,18.6,437.0,253.92,174.02
2018,6,25,17,15,754.0,70.5,3.95,18.0,386.0,197.44,125.79
2018,6,25,17,30,724.0,67.0,3.9,17.4,335.0,143.67,83.38
2018,6,25,17,45,681.5,62.5,3.85,16.75,285.0,91.28,50.48
2018,6,25,18,0,639.0,58.0,3.8,16.1,235.0,45.55,34.88
2018,6,25,18,15,576.0,52.0,3.7,15.55,187.0,41.34,31.12
2018,6,25,18,30,513.0,46.0,3.6,15.0,139.0,37.12,27.15
2018,6,25,18,45,413.5,38.0,3.5,14.4,98.5,31.03,21.33
2018,6,25,19,0,314.0,30.0,3.4,13.8,58.0,24.95,14.33
2018,6,25,19,15,179.0,18.0,3.3,13.5,32.0,15.02,0.0
2018,6,25,19,30,44.0,6.0,3.2,13.2,6.0,5.12,0.0
2018,6,25,19,45,22.0,3.0,3.15,12.85,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,26,4,45,53.5,7.0,2.7,10.45,8.5,0.0,0.0
2018,6,26,5,0,107.0,14.0,2.8,10.7,17.0,11.95,0.0
2018,6,26,5,15,245.5,25.0,2.9,11.25,49.0,20.81,7.94
2018,6,26,5,30,384.0,36.0,3.0,11.8,81.0,29.71,20.01
2018,6,26,5,45,475.0,43.5,3.05,12.35,125.5,35.3,25.67
2018,6,26,6,0,566.0,51.0,3.1,12.9,170.0,40.9,30.99
2018,6,26,6,15,624.5,56.5,3.1,13.55,220.0,44.67,34.46
2018,6,26,6,30,683.0,62.0,3.1,14.2,270.0,72.96,43.41
2018,6,26,6,45,723.5,66.0,3.05,14.85,322.0,123.94,70.11
2018,6,26,7,0,764.0,70.0,3.0,15.5,374.0,179.31,110.97
2018,6,26,7,15,793.0,73.0,3.0,16.25,426.0,235.4,158.08
2018,6,26,7,30,822.0,76.0,3.0,17.0,478.0,293.89,209.0
2018,6,26,7,45,843.5,79.0,3.0,17.7,529.0,352.0,259.86
2018,6,26,8,0,865.0,82.0,3.0,18.4,580.0,412.5,311.51
2018,6,26,8,15,881.5,83.5,3.05,19.05,628.0,468.02,358.08
2018,6,26,8,30,898.0,85.0,3.1,19.7,676.0,523.28,402.91
2018,6,26,8,45,910.5,87.5,3.1,20.35,720.5,576.75,444.75
2018,6,26,9,0,923.0,90.0,3.1,21.0,765.0,629.02,484.24
2018,6,26,9,15,930.5,92.5,3.15,21.6,804.0,676.69,519.39
2018,6,26,9,30,938.0,95.0,3.2,22.2,843.0,722.21,551.97
2018,6,26,9,45,943.0,97.5,3.25,22.8,876.5,763.6,580.74
2018,6,26,10,0,948.0,100.0,3.3,23.4,910.0,802.22,605.88
2018,6,26,10,15,954.0,101.0,3.4,23.75,938.0,837.3,628.69
2018,6,26,10,30,960.0,102.0,3.5,24.1,966.0,869.33,649.28
2018,6,26,10,45,964.5,102.0,3.6,24.4,987.0,895.99,666.29
2018,6,26,11,0,969.0,102.0,3.7,24.7,1008.0,919.22,681.0
2018,6,26,11,15,972.0,102.0,3.8,24.8,1022.0,937.62,693.04
2018,6,26,11,30,975.0,102.0,3.9,24.9,1036.0,952.35,702.72
2018,6,26,11,45,976.5,102.0,4.0,24.95,1042.5,962.03,709.28
2018,6,26,12,0,978.0,102.0,4.1,25.0,1049.0,967.95,713.46
2018,6,26,12,15,979.5,101.0,4.2,24.95,1048.5,969.18,714.91
2018,6,26,12,30,981.0,100.0,4.3,24.9,1048.0,966.62,713.96
2018,6,26,12,45,981.5,98.5,4.35,24.85,1040.0,958.9,709.4
2018,6,26,13,0,982.0,97.0,4.4,24.8,1032.0,947.35,702.37
2018,6,26,13,15,979.5,96.0,4.45,24.65,1016.0,929.88,691.7
2018,6,26,13,30,977.0,95.0,4.5,24.5,1000.0,908.72,678.56
2018,6,26,13,45,974.0,93.5,4.55,24.35,977.0,883.09,662.52
2018,6,26,14,0,971.0,92.0,4.6,24.2,954.0,854.0,644.02
2018,6,26,14,15,965.5,91.0,4.6,23.9,924.5,820.14,622.14
2018,6,26,14,30,960.0,90.0,4.6,23.6,895.0,783.26,597.95
2018,6,26,14,45,953.0,88.5,4.6,23.3,859.5,742.04,569.14
2018,6,26,15,0,946.0,87.0,4.6,23.0,824.0,698.28,537.29
2018,6,26,15,15,936.5,85.0,4.6,23.0,783.0,650.25,500.84
2018,6,26,15,30,927.0,83.0,4.6,23.0,742.0,600.35,462.05
2018,6,26,15,45,915.0,80.5,4.55,22.1,696.5,547.1,421.01
2018,6,26,16,0,903.0,78.0,4.5,21.2,651.0,492.75,377.61
2018,6,26,16,15,887.5,75.5,4.4,20.6,602.5,436.13,330.41
2018,6,26,16,30,872.0,73.0,4.3,20.0,554.0,379.3,281.63
2018,6,26,16,45,851.0,70.5,4.25,19.4,503.0,320.9,230.66
2018,6,26,17,0,830.0,68.0,4.2,18.8,452.0,263.44,180.01
2018,6,26,17,15,801.0,64.5,4.1,18.2,399.5,201.53,127.09
2018,6,26,17,30,772.0,61.0,4.0,17.6,347.0,145.13,82.4
2018,6,26,17,45,731.0,57.0,3.9,17.0,295.5,90.38,47.89
2018,6,26,18,0,690.0,53.0,3.8,16.4,244.0,45.78,35.05
2018,6,26,18,15,628.5,48.0,3.65,15.75,195.0,41.89,31.58
2018,6,26,18,30,567.0,43.0,3.5,15.1,146.0,34.92,25.21
2018,6,26,18,45,449.5,36.0,3.35,14.5,102.5,29.44,19.95
2018,6,26,19,0,332.0,29.0,3.2,13.9,59.0,24.08,13.66
2018,6,26,19,15,189.0,17.5,3.15,13.55,32.5,14.57,0.0
2018,6,26,19,30,46.0,6.0,3.1,13.2,6.0,5.12,0.0
2018,6,26,19,45,23.0,3.0,3.05,12.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,27,4,45,47.5,6.5,3.25,10.9,8.0,0.0,0.0
2018,6,27,5,0,95.0,13.0,3.3,11.0,16.0,11.1,0.0
2018,6,27,5,15,208.0,23.0,3.35,11.35,43.0,18.94,6.41
2018,6,27,5,30,321.0,33.0,3.4,11.7,70.0,26.88,17.55
2018,6,27,5,45,347.5,37.5,3.45,12.1,95.0,29.7,20.72
2018,6,27,6,0,374.0,42.0,3.5,12.5,120.0,32.52,23.55
2018,6,27,6,15,187.0,41.5,3.45,13.05,80.5,30.63,21.94
2018,6,27,6,30,0.0,41.0,3.4,13.6,41.0,33.87,23.56
2018,6,27,6,45,0.0,57.0,3.4,14.1,57.0,47.19,34.87
2018,6,27,7,0,0.0,73.0,3.4,14.6,73.0,60.55,46.04
2018,6,27,7,15,2.0,108.0,3.4,15.25,109.0,89.17,69.72
2018,6,27,7,30,4.0,143.0,3.4,15.9,145.0,118.12,93.25
2018,6,27,7,45,20.5,183.0,3.4,16.5,194.5,156.35,123.66
2018,6,27,8,0,37.0,223.0,3.4,17.1,244.0,198.12,156.59
2018,6,27,8,15,288.0,195.5,3.4,17.7,383.0,295.23,231.58
2018,6,27,8,30,539.0,168.0,3.4,18.3,522.0,420.27,328.7
2018,6,27,8,45,731.5,127.5,3.45,18.9,642.5,517.44,403.88
2018,6,27,9,0,924.0,87.0,3.5,19.5,763.0,626.54,486.86
2018,6,27,9,15,927.0,92.0,3.55,19.95,800.5,673.77,522.01
2018,6,27,9,30,930.0,97.0,3.6,20.4,838.0,718.49,554.67
2018,6,27,9,45,929.0,103.5,3.65,20.85,870.0,759.03,583.45
2018,6,27,10,0,928.0,110.0,3.7,21.3,902.0,796.39,608.66
2018,6,27,10,15,934.5,111.0,3.75,21.6,930.0,831.29,631.56
2018,6,27,10,30,941.0,112.0,3.8,21.9,958.0,863.22,652.26
2018,6,27,10,45,946.0,112.0,3.9,22.15,979.5,889.88,669.64
2018,6,27,11,0,951.0,112.0,4.0,22.4,1001.0,913.2,684.73
2018,6,27,11,15,953.0,112.5,4.1,22.45,1014.0,930.93,696.6
2018,6,27,11,30,955.0,113.0,4.2,22.5,1027.0,945.03,706.11
2018,6,27,11,45,956.5,113.0,4.3,22.55,1033.5,954.58,712.63
2018,6,27,12,0,958.0,113.0,4.4,22.6,1040.0,960.44,716.79
2018,6,27,12,15,957.5,113.0,4.5,22.5,1039.0,960.84,717.89
2018,6,27,12,30,957.0,113.0,4.6,22.4,1038.0,957.55,716.83
2018,6,27,12,45,955.0,113.0,4.65,22.25,1029.0,949.24,712.2
2018,6,27,13,0,953.0,113.0,4.7,22.1,1020.0,937.26,705.16
2018,6,27,13,15,951.0,111.0,4.75,21.85,1004.0,919.85,694.72
2018,6,27,13,30,949.0,109.0,4.8,21.6,988.0,898.82,681.79
2018,6,27,13,45,946.0,107.5,4.85,21.4,965.5,873.91,665.99
2018,6,27,14,0,943.0,106.0,4.9,21.2,943.0,845.62,647.73
2018,6,27,14,15,937.5,104.5,4.9,20.85,914.0,812.18,625.79
2018,6,27,14,30,932.0,103.0,4.9,20.5,885.0,775.8,601.55
2018,6,27,14,45,925.0,100.5,4.95,20.15,849.5,734.7,572.21
2018,6,27,15,0,918.0,98.0,5.0,19.8,814.0,691.15,540.22
2018,6,27,15,15,907.5,96.0,5.0,19.8,773.0,643.68,503.53
2018,6,27,15,30,897.0,94.0,5.0,19.8,732.0,594.51,464.62
2018,6,27,15,45,883.5,92.0,5.0,18.9,687.0,542.33,423.83
2018,6,27,16,0,870.0,90.0,5.0,18.0,642.0,489.23,380.84
2018,6,27,16,15,854.0,86.0,4.95,17.5,593.0,432.69,333.06
2018,6,27,16,30,838.0,82.0,4.9,17.0,544.0,374.34,282.48
2018,6,27,16,45,816.0,78.5,4.9,16.45,493.5,315.98,230.98
2018,6,27,17,0,794.0,75.0,4.9,15.9,443.0,258.82,180.04
2018,6,27,17,15,763.0,71.5,4.8,15.35,391.5,201.49,130.33
2018,6,27,17,30,732.0,68.0,4.7,14.8,340.0,146.98,86.63
2018,6,27,17,45,678.0,63.5,4.65,14.3,286.0,93.3,52.35
2018,6,27,18,0,624.0,59.0,4.6,13.8,232.0,46.18,35.78
2018,6,27,18,15,524.0,55.0,4.45,13.3,180.0,43.38,33.24
2018,6,27,18,30,424.0,51.0,4.3,12.8,128.0,40.83,30.71
2018,6,27,18,45,360.0,41.0,4.2,12.3,93.0,33.42,23.62
2018,6,27,19,0,296.0,31.0,4.1,11.8,58.0,25.8,15.2
2018,6,27,19,15,168.5,18.5,4.0,11.6,32.0,15.46,0.0
2018,6,27,19,30,41.0,6.0,3.9,11.4,6.0,5.12,0.0
2018,6,27,19,45,20.5,3.0,3.8,11.2,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.75,11.75,7.0,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.8,11.9,14.0,11.1,0.0
2018,6,28,5,15,168.0,27.0,3.9,12.3,43.5,20.97,7.26
2018,6,28,5,30,280.0,41.0,4.0,12.7,73.0,31.68,21.54
2018,6,28,5,45,377.0,49.5,4.05,13.1,114.5,40.09,29.76
2018,6,28,6,0,474.0,58.0,4.1,13.5,156.0,46.2,35.6
2018,6,28,6,15,537.5,64.0,4.1,14.0,204.0,50.02,39.16
2018,6,28,6,30,601.0,70.0,4.1,14.5,252.0,71.41,44.13
2018,6,28,6,45,647.5,74.5,4.1,15.0,303.0,118.95,69.17
2018,6,28,7,0,694.0,79.0,4.1,15.5,354.0,171.6,107.84
2018,6,28,7,15,727.5,82.0,4.1,15.95,405.0,228.21,155.25
2018,6,28,7,30,761.0,85.0,4.1,16.4,456.0,284.26,204.16
2018,6,28,7,45,787.0,87.5,4.1,16.85,506.5,340.11,253.42
2018,6,28,8,0,813.0,90.0,4.1,17.3,557.0,397.47,303.14
2018,6,28,8,15,832.0,92.5,4.1,17.75,605.0,452.99,350.32
2018,6,28,8,30,851.0,95.0,4.1,18.2,653.0,508.55,396.12
2018,6,28,8,45,866.5,96.5,4.1,18.65,697.5,560.58,437.9
2018,6,28,9,0,882.0,98.0,4.1,19.1,742.0,611.79,477.77
2018,6,28,9,15,892.5,99.5,4.05,19.5,781.0,658.77,513.31
2018,6,28,9,30,903.0,101.0,4.0,19.9,820.0,703.94,546.52
2018,6,28,9,45,912.0,101.0,4.0,20.25,853.5,744.66,575.95
2018,6,28,10,0,921.0,101.0,4.0,20.6,887.0,783.0,602.16
2018,6,28,10,15,926.0,103.0,4.05,20.9,914.5,817.49,625.02
2018,6,28,10,30,931.0,105.0,4.1,21.2,942.0,848.96,645.63
2018,6,28,10,45,935.0,105.5,4.1,21.5,962.5,875.07,662.19
2018,6,28,11,0,939.0,106.0,4.1,21.8,983.0,897.84,676.42
2018,6,28,11,15,941.5,106.5,4.15,21.9,996.5,915.87,688.18
2018,6,28,11,30,944.0,107.0,4.2,22.0,1010.0,930.33,697.58
2018,6,28,11,45,945.0,107.0,4.25,22.15,1016.0,939.41,703.28
2018,6,28,12,0,946.0,107.0,4.3,22.3,1022.0,944.83,706.62
2018,6,28,12,15,946.5,106.0,4.3,22.3,1021.0,945.25,706.85
2018,6,28,12,30,947.0,105.0,4.3,22.3,1020.0,942.02,704.73
2018,6,28,12,45,947.5,103.0,4.3,22.35,1012.0,934.2,699.48
2018,6,28,13,0,948.0,101.0,4.3,22.4,1004.0,922.68,691.82
2018,6,28,13,15,945.0,100.5,4.3,22.3,988.0,905.85,681.03
2018,6,28,13,30,942.0,100.0,4.3,22.2,972.0,885.47,667.87
2018,6,28,13,45,937.5,99.5,4.3,22.15,949.5,860.43,651.37
2018,6,28,14,0,933.0,99.0,4.3,22.1,927.0,832.12,632.58
2018,6,28,14,15,927.0,97.5,4.25,21.9,898.0,798.62,610.24
2018,6,28,14,30,921.0,96.0,4.2,21.7,869.0,762.25,585.74
2018,6,28,14,45,913.0,94.5,4.2,21.5,834.0,721.8,556.84
2018,6,28,15,0,905.0,93.0,4.2,21.3,799.0,679.02,525.31
2018,6,28,15,15,894.5,91.5,4.2,21.3,759.0,632.59,489.91
2018,6,28,15,30,884.0,90.0,4.2,21.3,719.0,584.48,452.35
2018,6,28,15,45,871.0,87.5,4.15,20.6,674.5,532.76,412.06
2018,6,28,16,0,858.0,85.0,4.1,19.9,630.0,480.11,369.66
2018,6,28,16,15,840.0,83.0,4.05,19.4,582.5,425.18,323.86
2018,6,28,16,30,822.0,81.0,4.0,18.9,535.0,368.64,275.46
2018,6,28,16,45,797.5,78.5,4.0,18.4,484.5,311.31,225.54
2018,6,28,17,0,773.0,76.0,4.0,17.9,434.0,255.45,176.4
2018,6,28,17,15,741.0,73.0,3.95,17.2,383.5,199.56,128.6
2018,6,28,17,30,709.0,70.0,3.9,16.5,333.0,146.61,86.62
2018,6,28,17,45,663.0,65.5,3.85,15.85,282.5,90.88,50.2
2018,6,28,18,0,617.0,61.0,3.8,15.2,232.0,47.67,36.9
2018,6,28,18,15,549.0,55.0,3.7,14.6,184.5,43.55,33.21
2018,6,28,18,30,481.0,49.0,3.6,14.0,137.0,39.44,29.33
2018,6,28,18,45,375.5,40.5,3.5,13.45,96.5,33.04,23.18
2018,6,28,19,0,270.0,32.0,3.4,12.9,56.0,26.64,15.81
2018,6,28,19,15,151.5,19.0,3.45,12.65,31.0,14.85,0.0
2018,6,28,19,30,33.0,6.0,3.5,12.4,6.0,5.12,0.0
2018,6,28,19,45,16.5,3.0,3.5,12.15,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.5,2.05,10.95,7.5,0.0,0.0
2018,6,29,5,0,103.0,13.0,2.2,11.2,15.0,11.1,0.0
2018,6,29,5,15,237.0,23.5,2.25,11.8,45.5,19.52,5.99
2018,6,29,5,30,371.0,34.0,2.3,12.4,76.0,27.99,18.39
2018,6,29,5,45,461.0,41.0,2.35,13.0,119.0,33.2,23.72
2018,6,29,6,0,551.0,48.0,2.4,13.6,162.0,38.44,28.7
2018,6,29,6,15,609.0,53.0,2.4,14.3,210.5,41.88,31.88
2018,6,29,6,30,667.0,58.0,2.4,15.0,259.0,67.55,39.8
2018,6,29,6,45,707.5,61.5,2.35,15.75,310.0,117.12,65.04
2018,6,29,7,0,748.0,65.0,2.3,16.5,361.0,171.04,104.33
2018,6,29,7,15,776.5,69.0,2.3,17.35,412.5,226.93,150.86
2018,6,29,7,30,805.0,73.0,2.3,18.2,464.0,285.21,201.11
2018,6,29,7,45,826.5,75.0,2.35,19.05,513.5,343.61,251.62
2018,6,29,8,0,848.0,77.0,2.4,19.9,563.0,400.29,299.74
2018,6,29,8,15,864.5,79.0,2.45,20.75,610.5,455.4,345.29
2018,6,29,8,30,881.0,81.0,2.5,21.6,658.0,510.31,389.08
2018,6,29,8,45,893.5,83.0,2.6,22.45,702.0,562.59,429.54
2018,6,29,9,0,906.0,85.0,2.7,23.3,746.0,613.73,467.78
2018,6,29,9,15,913.5,87.5,2.8,24.0,784.5,660.79,502.14
2018,6,29,9,30,921.0,90.0,2.9,24.7,823.0,705.77,534.03
2018,6,29,9,45,925.5,93.0,3.05,25.4,856.0,746.79,562.51
2018,6,29,10,0,930.0,96.0,3.2,26.1,889.0,785.08,587.42
2018,6,29,10,15,935.5,97.5,3.25,26.65,916.5,819.84,609.11
2018,6,29,10,30,941.0,99.0,3.3,27.2,944.0,851.59,628.57
2018,6,29,10,45,945.0,99.5,3.4,27.75,965.0,878.02,644.61
2018,6,29,11,0,949.0,100.0,3.5,28.3,986.0,901.06,658.39
2018,6,29,11,15,951.5,100.0,3.55,28.7,999.5,918.87,668.8
2018,6,29,11,30,954.0,100.0,3.6,29.1,1013.0,933.08,676.91
2018,6,29,11,45,955.0,100.5,3.7,29.5,1019.5,942.76,682.43
2018,6,29,12,0,956.0,101.0,3.8,29.9,1026.0,948.75,685.63
2018,6,29,12,15,954.0,101.5,3.85,30.0,1024.0,948.37,685.33
2018,6,29,12,30,952.0,102.0,3.9,30.1,1022.0,944.3,682.75
2018,6,29,12,45,948.0,103.5,4.0,30.2,1013.0,935.71,677.6
2018,6,29,13,0,944.0,105.0,4.1,30.3,1004.0,923.51,670.15
2018,6,29,13,15,941.5,104.0,4.15,30.25,988.0,906.75,659.91
2018,6,29,13,30,939.0,103.0,4.2,30.2,972.0,886.45,647.35
2018,6,29,13,45,935.0,101.5,4.25,30.15,949.5,861.0,631.35
2018,6,29,14,0,931.0,100.0,4.3,30.1,927.0,832.26,613.09
2018,6,29,14,15,925.5,99.0,4.35,29.85,898.5,799.69,592.59
2018,6,29,14,30,920.0,98.0,4.4,29.6,870.0,764.21,569.92
2018,6,29,14,45,912.5,96.0,4.4,29.4,835.0,723.71,541.83
2018,6,29,15,0,905.0,94.0,4.4,29.2,800.0,680.82,511.17
2018,6,29,15,15,894.5,92.5,4.4,29.2,760.0,634.4,476.81
2018,6,29,15,30,884.0,91.0,4.4,29.2,720.0,586.29,440.35
2018,6,29,15,45,871.5,88.0,4.3,28.5,675.5,534.36,401.07
2018,6,29,16,0,859.0,85.0,4.2,27.8,631.0,481.46,359.73
2018,6,29,16,15,843.5,82.0,4.1,27.25,583.5,426.61,315.35
2018,6,29,16,30,828.0,79.0,4.0,26.7,536.0,371.62,269.52
2018,6,29,16,45,806.5,75.5,3.9,26.15,486.0,312.19,219.36
2018,6,29,17,0,785.0,72.0,3.8,25.6,436.0,255.68,170.99
2018,6,29,17,15,755.5,68.5,3.65,24.8,385.5,199.12,123.88
2018,6,29,17,30,726.0,65.0,3.5,24.0,335.0,145.2,82.13
2018,6,29,17,45,684.0,60.5,3.3,23.2,284.5,92.55,49.18
2018,6,29,18,0,642.0,56.0,3.1,22.4,234.0,47.91,35.99
2018,6,29,18,15,578.5,50.5,2.85,21.4,186.5,40.15,29.31
2018,6,29,18,30,515.0,45.0,2.6,20.4,139.0,36.28,25.8
2018,6,29,18,45,416.0,37.5,2.35,19.45,98.5,30.59,20.48
2018,6,29,19,0,317.0,30.0,2.1,18.5,58.0,24.94,14.04
2018,6,29,19,15,181.5,18.0,2.2,17.95,32.0,15.02,0.0
2018,6,29,19,30,46.0,6.0,2.3,17.4,6.0,5.12,0.0
2018,6,29,19,45,23.0,3.0,2.4,16.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.55,12.9,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.7,13.3,15.0,10.24,0.0
2018,6,30,5,15,275.5,21.5,1.8,13.95,46.5,17.82,4.45
2018,6,30,5,30,421.0,31.0,1.9,14.6,78.0,25.56,16.09
2018,6,30,5,45,507.0,37.0,2.0,15.25,121.5,30.1,20.76
2018,6,30,6,0,593.0,43.0,2.1,15.9,165.0,37.72,27.78
2018,6,30,6,15,648.0,48.0,2.0,16.8,214.5,41.64,31.32
2018,6,30,6,30,703.0,53.0,1.9,17.7,264.0,64.11,36.06
2018,6,30,6,45,740.5,56.5,1.8,18.6,315.0,115.53,61.72
2018,6,30,7,0,778.0,60.0,1.7,19.5,366.0,170.91,101.57
2018,6,30,7,15,804.5,63.0,1.65,20.65,417.5,230.42,150.26
2018,6,30,7,30,831.0,66.0,1.6,21.8,469.0,288.38,199.29
2018,6,30,7,45,851.0,68.0,1.5,22.95,519.0,345.06,247.12
2018,6,30,8,0,871.0,70.0,1.4,24.1,569.0,402.45,294.04
2018,6,30,8,15,886.0,72.5,1.5,25.05,616.5,458.55,339.14
2018,6,30,8,30,901.0,75.0,1.6,26.0,664.0,514.29,382.32
2018,6,30,8,45,913.0,76.5,1.65,26.9,708.0,566.82,421.49
2018,6,30,9,0,925.0,78.0,1.7,27.8,752.0,618.13,458.33
2018,6,30,9,15,933.0,80.0,1.85,28.6,791.0,665.91,492.22
2018,6,30,9,30,941.0,82.0,2.0,29.4,830.0,711.61,523.7
2018,6,30,9,45,946.0,83.5,2.1,30.2,862.5,752.4,550.71
2018,6,30,10,0,951.0,85.0,2.2,31.0,895.0,790.44,573.81
2018,6,30,10,15,956.0,86.0,2.35,31.55,922.5,825.08,595.3
2018,6,30,10,30,961.0,87.0,2.5,32.1,950.0,856.62,614.62
2018,6,30,10,45,964.5,88.0,2.6,32.65,971.0,883.66,630.58
2018,6,30,11,0,968.0,89.0,2.7,33.2,992.0,907.24,644.29
2018,6,30,11,15,969.5,90.0,2.8,33.4,1005.5,925.52,655.55
2018,6,30,11,30,971.0,91.0,2.9,33.6,1019.0,940.09,664.55
2018,6,30,11,45,971.5,91.0,3.0,33.85,1025.0,949.1,669.97
2018,6,30,12,0,972.0,91.0,3.1,34.1,1031.0,954.33,673.11
2018,6,30,12,15,968.5,93.0,3.2,34.15,1029.0,954.07,673.45
2018,6,30,12,30,965.0,95.0,3.3,34.2,1027.0,950.06,671.51
2018,6,30,12,45,960.0,97.0,3.4,34.2,1017.5,941.01,666.58
2018,6,30,13,0,955.0,99.0,3.5,34.2,1008.0,928.31,659.4
2018,6,30,13,15,951.5,99.0,3.55,34.15,992.5,911.47,649.44
2018,6,30,13,30,948.0,99.0,3.6,34.1,977.0,891.09,637.22
2018,6,30,13,45,943.0,98.5,3.65,34.0,954.0,865.57,621.77
2018,6,30,14,0,938.0,98.0,3.7,33.9,931.0,836.78,604.12
2018,6,30,14,15,932.0,97.0,3.75,33.7,902.0,803.65,583.7
2018,6,30,14,30,926.0,96.0,3.8,33.5,873.0,767.61,561.16
2018,6,30,14,45,917.5,95.0,3.8,33.3,838.0,727.14,533.86
2018,6,30,15,0,909.0,94.0,3.8,33.1,803.0,684.34,503.98
2018,6,30,15,15,898.5,92.0,3.8,33.1,762.5,637.29,469.98
2018,6,30,15,30,888.0,90.0,3.8,33.1,722.0,588.56,433.9
2018,6,30,15,45,873.0,88.5,3.85,32.35,677.0,536.51,395.73
2018,6,30,16,0,858.0,87.0,3.9,31.6,632.0,483.71,355.58
2018,6,30,16,15,839.5,85.0,3.95,30.9,584.0,428.53,312.16
2018,6,30,16,30,821.0,83.0,4.0,30.2,536.0,371.87,266.22
2018,6,30,16,45,797.0,80.0,4.0,29.5,485.5,314.22,218.41
2018,6,30,17,0,773.0,77.0,4.0,28.8,435.0,258.0,171.18
2018,6,30,17,15,739.5,73.5,3.9,27.75,383.5,201.3,124.88
2018,6,30,17,30,706.0,70.0,3.8,26.7,332.0,147.74,84.07
2018,6,30,17,45,659.0,65.0,3.75,25.65,281.0,91.63,48.5
2018,6,30,18,0,612.0,60.0,3.7,24.6,230.0,46.85,34.73
2018,6,30,18,15,544.0,54.0,3.5,23.55,182.5,42.71,31.23
2018,6,30,18,30,476.0,48.0,3.3,22.5,135.0,38.57,27.51
2018,6,30,18,45,374.5,39.5,3.1,21.4,95.0,32.17,21.61
2018,6,30,19,0,273.0,31.0,2.9,20.3,55.0,25.74,14.52
2018,6,30,19,15,155.0,18.0,2.9,19.75,30.0,14.98,0.0
2018,6,30,19,30,37.0,5.0,2.9,19.2,5.0,4.27,0.0
2018,6,30,19,45,18.5,2.5,2.9,18.65,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.0,3.2,13.45,6.0,0.0,0.0
2018,7,1,5,0,70.0,10.0,3.3,13.6,12.0,8.54,0.0
2018,7,1,5,15,174.0,23.0,3.35,14.15,39.5,17.93,3.98
2018,7,1,5,30,278.0,36.0,3.4,14.7,67.0,29.56,19.41
2018,7,1,5,45,359.5,47.0,3.5,15.25,107.5,37.95,27.59
2018,7,1,6,0,441.0,58.0,3.6,15.8,148.0,46.13,35.17
2018,7,1,6,15,500.0,66.5,3.55,16.4,195.0,51.89,40.41
2018,7,1,6,30,559.0,75.0,3.5,17.0,242.0,72.84,46.3
2018,7,1,6,45,602.0,81.5,3.5,17.65,291.5,119.16,70.64
2018,7,1,7,0,645.0,88.0,3.5,18.3,341.0,170.3,107.69
2018,7,1,7,15,677.0,93.5,3.45,18.95,391.5,222.81,150.85
2018,7,1,7,30,709.0,99.0,3.4,19.6,442.0,278.28,198.16
2018,7,1,7,45,733.5,103.0,3.3,20.3,491.0,332.66,244.86
2018,7,1,8,0,758.0,107.0,3.2,21.0,540.0,390.69,293.5
2018,7,1,8,15,777.0,110.5,3.2,21.65,587.0,444.45,337.81
2018,7,1,8,30,796.0,114.0,3.2,22.3,634.0,498.51,380.95
2018,7,1,8,45,811.0,117.0,3.25,23.0,677.5,549.95,420.81
2018,7,1,9,0,826.0,120.0,3.3,23.7,721.0,600.7,458.89
2018,7,1,9,15,842.0,120.5,3.3,24.25,761.5,648.8,494.07
2018,7,1,9,30,858.0,121.0,3.3,24.8,802.0,691.62,524.62
2018,7,1,9,45,873.0,119.0,3.35,25.35,837.5,733.36,553.82
2018,7,1,10,0,888.0,117.0,3.4,25.9,873.0,773.23,580.78
2018,7,1,10,15,894.5,118.5,3.5,26.35,900.5,807.55,602.8
2018,7,1,10,30,901.0,120.0,3.6,26.8,928.0,839.04,622.75
2018,7,1,10,45,906.5,121.0,3.65,27.2,950.0,866.27,639.6
2018,7,1,11,0,912.0,122.0,3.7,27.6,972.0,890.31,654.27
2018,7,1,11,15,915.0,122.5,3.8,27.85,986.0,908.46,665.67
2018,7,1,11,30,918.0,123.0,3.9,28.1,1000.0,923.15,674.85
2018,7,1,11,45,919.0,123.5,4.0,28.35,1006.5,932.56,680.62
2018,7,1,12,0,920.0,124.0,4.1,28.6,1013.0,938.43,684.16
2018,7,1,12,15,917.0,126.0,4.15,28.65,1011.5,938.5,684.27
2018,7,1,12,30,914.0,128.0,4.2,28.7,1010.0,935.05,682.17
2018,7,1,12,45,908.5,130.0,4.25,28.75,1000.5,925.89,676.4
2018,7,1,13,0,903.0,132.0,4.3,28.8,991.0,913.3,668.46
2018,7,1,13,15,899.5,131.5,4.35,28.6,975.5,896.89,658.7
2018,7,1,13,30,896.0,131.0,4.4,28.4,960.0,877.11,646.69
2018,7,1,13,45,891.0,129.0,4.4,28.2,937.0,851.5,630.53
2018,7,1,14,0,886.0,127.0,4.4,28.0,914.0,822.79,612.21
2018,7,1,14,15,879.0,125.5,4.4,27.7,885.0,790.02,591.24
2018,7,1,14,30,872.0,124.0,4.4,27.4,856.0,754.57,567.64
2018,7,1,14,45,863.0,122.5,4.4,27.05,821.5,715.22,540.2
2018,7,1,15,0,854.0,121.0,4.4,26.7,787.0,673.71,510.57
2018,7,1,15,15,842.0,118.0,4.4,26.7,746.5,630.01,477.88
2018,7,1,15,30,830.0,115.0,4.4,26.7,706.0,581.14,440.71
2018,7,1,15,45,815.5,112.0,4.3,25.9,662.0,529.83,401.86
2018,7,1,16,0,801.0,109.0,4.2,25.1,618.0,477.87,361.23
2018,7,1,16,15,782.0,105.5,4.15,24.55,570.5,423.23,317.02
2018,7,1,16,30,763.0,102.0,4.1,24.0,523.0,368.99,271.83
2018,7,1,16,45,738.5,97.5,4.05,23.45,473.5,312.88,224.33
2018,7,1,17,0,714.0,93.0,4.0,22.9,424.0,255.22,175.19
2018,7,1,17,15,679.5,88.0,3.95,22.2,373.5,199.89,129.1
2018,7,1,17,30,645.0,83.0,3.9,21.5,323.0,147.89,88.57
2018,7,1,17,45,597.5,77.0,3.85,20.75,273.0,97.82,56.42
2018,7,1,18,0,550.0,71.0,3.8,20.0,223.0,54.99,42.53
2018,7,1,18,15,482.5,62.5,3.7,19.2,176.5,49.23,37.52
2018,7,1,18,30,415.0,54.0,3.6,18.4,130.0,43.35,32.17
2018,7,1,18,45,320.0,43.0,3.5,17.55,91.0,35.04,24.46
2018,7,1,19,0,225.0,32.0,3.4,16.7,52.0,24.83,14.05
2018,7,1,19,15,126.0,18.5,3.4,16.2,28.5,14.43,0.0
2018,7,1,19,30,27.0,5.0,3.4,15.7,5.0,4.27,0.0
2018,7,1,19,45,13.5,2.5,3.4,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,45,8.5,3.5,1.9,12.7,3.5,0.0,0.0
2018,7,2,5,0,17.0,7.0,2.0,12.9,7.0,5.97,0.0
2018,7,2,5,15,82.5,22.0,2.1,13.4,30.0,17.37,3.15
2018,7,2,5,30,148.0,37.0,2.2,13.9,53.0,28.84,18.84
2018,7,2,5,45,206.0,53.0,2.3,14.4,87.5,40.0,29.48
2018,7,2,6,0,264.0,69.0,2.4,14.9,122.0,51.4,39.96
2018,7,2,6,15,232.5,89.5,2.4,15.5,146.0,66.58,53.54
2018,7,2,6,30,201.0,110.0,2.4,16.1,170.0,86.54,64.35
2018,7,2,6,45,251.0,126.0,2.4,16.65,215.0,118.95,84.66
2018,7,2,7,0,301.0,142.0,2.4,17.2,260.0,157.34,112.48
2018,7,2,7,15,310.5,162.5,2.35,17.8,299.0,196.39,144.32
2018,7,2,7,30,320.0,183.0,2.3,18.4,338.0,236.49,177.54
2018,7,2,7,45,287.5,211.0,2.3,18.95,361.0,269.72,206.17
2018,7,2,8,0,255.0,239.0,2.3,19.5,384.0,299.26,230.83
2018,7,2,8,15,331.0,242.0,2.3,20.15,447.0,352.03,271.4
2018,7,2,8,30,407.0,245.0,2.3,20.8,510.0,416.54,320.49
2018,7,2,8,45,550.5,213.5,2.25,21.4,598.0,490.77,376.39
