Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,2,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,2.0,14.9,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,2.0,15.0,2.0,0.0,0.0
2018,7,22,5,15,94.0,12.5,2.05,15.45,19.0,10.67,0.0
2018,7,22,5,30,178.0,23.0,2.1,15.9,36.0,17.92,6.15
2018,7,22,5,45,211.5,32.0,2.15,16.4,59.0,24.67,15.39
2018,7,22,6,0,245.0,41.0,2.2,16.9,82.0,31.25,21.68
2018,7,22,6,15,167.5,52.0,2.2,17.4,84.5,40.38,29.98
2018,7,22,6,30,90.0,63.0,2.2,17.9,87.0,52.48,37.38
2018,7,22,6,45,46.5,83.5,2.2,18.45,96.0,71.8,53.08
2018,7,22,7,0,3.0,104.0,2.2,19.0,105.0,85.1,65.61
2018,7,22,7,15,22.0,138.5,2.25,19.65,148.5,117.07,90.78
2018,7,22,7,30,41.0,173.0,2.3,20.3,192.0,152.4,118.43
2018,7,22,7,45,140.5,190.0,2.35,20.9,264.5,205.67,158.41
2018,7,22,8,0,240.0,207.0,2.4,21.5,337.0,271.7,209.03
2018,7,22,8,15,402.0,188.5,2.45,22.1,430.0,348.9,267.98
2018,7,22,8,30,564.0,170.0,2.5,22.7,523.0,441.42,338.52
2018,7,22,8,45,693.0,134.5,2.55,23.3,600.0,511.17,391.67
2018,7,22,9,0,822.0,99.0,2.6,23.9,677.0,587.64,449.13
2018,7,22,9,15,831.0,102.0,2.65,24.45,715.0,633.9,482.73
2018,7,22,9,30,840.0,105.0,2.7,25.0,753.0,678.44,514.32
2018,7,22,9,45,845.5,109.0,2.75,25.5,786.0,719.42,542.66
2018,7,22,10,0,851.0,113.0,2.8,26.0,819.0,757.96,567.84
2018,7,22,10,15,857.5,114.5,2.85,26.4,847.0,792.39,589.71
2018,7,22,10,30,864.0,116.0,2.9,26.8,875.0,824.1,609.57
2018,7,22,10,45,868.5,117.0,2.95,27.25,896.0,850.78,625.83
2018,7,22,11,0,873.0,118.0,3.0,27.7,917.0,874.34,639.97
2018,7,22,11,15,876.5,118.5,3.05,28.0,931.5,893.34,651.46
2018,7,22,11,30,880.0,119.0,3.1,28.3,946.0,908.98,660.81
2018,7,22,11,45,881.5,119.0,3.15,28.6,953.0,918.94,666.51
2018,7,22,12,0,883.0,119.0,3.2,28.9,960.0,925.41,670.05
2018,7,22,12,15,885.5,117.5,3.3,29.1,960.5,927.92,671.71
2018,7,22,12,30,888.0,116.0,3.4,29.3,961.0,926.91,671.19
2018,7,22,12,45,889.0,113.5,3.45,29.5,954.0,920.06,666.64
2018,7,22,13,0,890.0,111.0,3.5,29.7,947.0,909.63,659.87
2018,7,22,13,15,887.5,110.0,3.55,29.75,932.0,893.94,650.11
2018,7,22,13,30,885.0,109.0,3.6,29.8,917.0,874.83,638.16
2018,7,22,13,45,880.5,108.0,3.65,29.8,895.5,850.68,623.0
2018,7,22,14,0,876.0,107.0,3.7,29.8,874.0,823.39,605.69
2018,7,22,14,15,869.5,105.5,3.75,29.55,846.0,791.05,585.46
2018,7,22,14,30,863.0,104.0,3.8,29.3,818.0,755.96,563.18
2018,7,22,14,45,855.0,102.5,3.9,29.05,784.5,717.24,537.9
2018,7,22,15,0,847.0,101.0,4.0,28.8,751.0,676.27,509.35
2018,7,22,15,15,835.5,98.5,4.0,28.8,711.5,630.11,475.57
2018,7,22,15,30,824.0,96.0,4.0,28.8,672.0,582.44,439.89
2018,7,22,15,45,810.0,93.0,4.05,27.95,628.5,531.71,402.47
2018,7,22,16,0,796.0,90.0,4.1,27.1,585.0,480.64,363.39
2018,7,22,16,15,778.0,87.0,4.05,26.55,538.5,426.25,319.88
2018,7,22,16,30,760.0,84.0,4.0,26.0,492.0,372.1,275.21
2018,7,22,16,45,734.5,81.0,4.0,25.4,443.5,316.06,228.12
2018,7,22,17,0,709.0,78.0,4.0,24.8,395.0,261.7,181.61
2018,7,22,17,15,671.0,74.0,3.95,24.05,344.5,203.02,132.48
2018,7,22,17,30,633.0,70.0,3.9,23.3,294.0,150.58,90.39
2018,7,22,17,45,585.0,64.5,3.85,22.55,245.5,100.08,55.28
2018,7,22,18,0,537.0,59.0,3.8,21.8,197.0,55.09,34.15
2018,7,22,18,15,468.0,51.5,3.7,21.05,152.5,40.73,29.74
2018,7,22,18,30,399.0,44.0,3.6,20.3,108.0,35.42,24.85
2018,7,22,18,45,306.5,34.0,3.45,19.55,73.0,27.78,17.57
2018,7,22,19,0,214.0,24.0,3.3,18.8,38.0,19.98,5.36
2018,7,22,19,15,113.5,13.0,3.25,18.35,20.0,11.1,0.0
2018,7,22,19,30,13.0,2.0,3.2,17.9,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,3.15,17.45,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,2.0,13.65,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,2.0,13.7,2.0,0.0,0.0
2018,7,23,5,15,141.5,13.5,2.05,14.15,22.0,11.52,0.0
2018,7,23,5,30,264.0,24.0,2.1,14.6,42.0,19.97,6.89
2018,7,23,5,45,366.5,32.5,2.15,15.1,80.0,26.57,17.05
2018,7,23,6,0,469.0,41.0,2.2,15.6,118.0,33.12,23.44
2018,7,23,6,15,323.5,59.5,2.2,16.3,121.0,44.78,33.99
2018,7,23,6,30,178.0,78.0,2.2,17.0,124.0,63.66,45.51
2018,7,23,6,45,169.5,103.5,2.25,17.65,155.0,95.85,68.49
2018,7,23,7,0,161.0,129.0,2.3,18.3,186.0,127.73,94.1
2018,7,23,7,15,340.5,125.0,2.3,19.05,270.5,177.2,127.44
2018,7,23,7,30,520.0,121.0,2.3,19.8,355.0,246.6,179.17
2018,7,23,7,45,638.0,105.0,2.3,20.6,426.5,308.23,228.14
2018,7,23,8,0,756.0,89.0,2.3,21.4,498.0,380.08,285.42
2018,7,23,8,15,797.0,85.0,2.35,22.2,551.0,437.69,332.2
2018,7,23,8,30,838.0,81.0,2.4,23.0,604.0,497.54,379.36
2018,7,23,8,45,852.0,82.5,2.45,23.85,647.5,549.62,419.25
2018,7,23,9,0,866.0,84.0,2.5,24.7,691.0,600.83,457.1
2018,7,23,9,15,877.5,85.5,2.55,25.4,731.0,649.3,492.0
2018,7,23,9,30,889.0,87.0,2.6,26.1,771.0,696.13,524.68
2018,7,23,9,45,899.0,87.0,2.65,26.8,805.5,738.56,553.02
2018,7,23,10,0,909.0,87.0,2.7,27.5,840.0,778.74,578.04
2018,7,23,10,15,914.5,88.5,2.8,28.0,868.5,814.34,600.41
2018,7,23,10,30,920.0,90.0,2.9,28.5,897.0,846.98,620.65
2018,7,23,10,45,923.5,91.5,2.95,29.05,918.5,874.8,637.14
2018,7,23,11,0,927.0,93.0,3.0,29.6,940.0,899.26,651.36
2018,7,23,11,15,928.0,95.0,3.05,29.85,954.5,918.52,662.96
2018,7,23,11,30,929.0,97.0,3.1,30.1,969.0,934.13,672.26
2018,7,23,11,45,928.5,98.5,3.2,30.35,976.0,944.23,678.43
2018,7,23,12,0,928.0,100.0,3.3,30.6,983.0,950.6,682.31
2018,7,23,12,15,925.5,102.0,3.4,30.6,982.5,951.88,683.7
2018,7,23,12,30,923.0,104.0,3.5,30.6,982.0,949.46,682.83
2018,7,23,12,45,918.5,106.0,3.55,30.6,973.5,941.55,678.18
2018,7,23,13,0,914.0,108.0,3.6,30.6,965.0,930.04,671.3
2018,7,23,13,15,912.5,106.5,3.7,30.5,950.5,914.39,662.35
2018,7,23,13,30,911.0,105.0,3.8,30.4,936.0,895.19,651.06
2018,7,23,13,45,907.5,103.5,3.9,30.35,914.5,870.8,636.18
2018,7,23,14,0,904.0,102.0,4.0,30.3,893.0,843.12,619.03
2018,7,23,14,15,897.5,101.0,4.05,30.05,864.5,810.36,598.61
2018,7,23,14,30,891.0,100.0,4.1,29.8,836.0,774.78,576.07
2018,7,23,14,45,883.5,98.5,4.15,29.6,802.0,735.35,550.4
2018,7,23,15,0,876.0,97.0,4.2,29.4,768.0,693.54,521.09
2018,7,23,15,15,865.0,95.0,4.2,29.4,728.0,646.87,487.04
2018,7,23,15,30,854.0,93.0,4.2,29.4,688.0,598.56,450.99
2018,7,23,15,45,839.0,91.0,4.15,28.55,644.0,546.71,412.67
2018,7,23,16,0,824.0,89.0,4.1,27.7,600.0,494.12,372.44
2018,7,23,16,15,801.5,87.0,4.0,27.0,551.0,437.55,327.59
2018,7,23,16,30,779.0,85.0,3.9,26.3,502.0,381.24,281.53
2018,7,23,16,45,755.0,81.0,3.85,25.55,452.5,323.6,233.33
2018,7,23,17,0,731.0,77.0,3.8,24.8,403.0,267.45,185.45
2018,7,23,17,15,698.5,73.0,3.7,23.95,353.0,211.33,138.09
2018,7,23,17,30,666.0,69.0,3.6,23.1,303.0,155.19,92.73
2018,7,23,17,45,611.5,63.0,3.5,22.3,251.0,101.62,55.5
2018,7,23,18,0,557.0,57.0,3.4,21.5,199.0,54.38,33.12
2018,7,23,18,15,472.0,51.0,3.3,20.75,152.5,40.39,29.48
2018,7,23,18,30,387.0,45.0,3.2,20.0,106.0,36.29,25.6
2018,7,23,18,45,289.5,34.5,3.05,19.25,71.0,28.24,17.91
2018,7,23,19,0,192.0,24.0,2.9,18.5,36.0,18.73,3.79
2018,7,23,19,15,103.0,13.0,2.85,18.1,19.0,11.1,0.0
2018,7,23,19,30,14.0,2.0,2.8,17.7,2.0,0.0,0.0
2018,7,23,19,45,7.0,1.0,2.75,17.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,2.35,14.35,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,2.4,14.5,2.0,0.0,0.0
2018,7,24,5,15,126.0,13.5,2.45,14.9,21.5,11.52,0.0
2018,7,24,5,30,237.0,25.0,2.5,15.3,41.0,20.91,6.6
2018,7,24,5,45,332.0,34.0,2.6,15.7,76.5,27.82,18.0
2018,7,24,6,0,427.0,43.0,2.7,16.1,112.0,34.66,24.69
2018,7,24,6,15,330.0,50.0,2.75,16.7,114.5,38.61,28.48
2018,7,24,6,30,233.0,57.0,2.8,17.3,117.0,48.41,31.65
2018,7,24,6,45,118.0,82.0,2.85,17.9,112.5,76.71,54.48
2018,7,24,7,0,3.0,107.0,2.9,18.5,108.0,87.39,67.67
2018,7,24,7,15,94.5,136.5,2.9,19.2,179.0,132.22,100.59
2018,7,24,7,30,186.0,166.0,2.9,19.9,250.0,188.52,143.42
2018,7,24,7,45,405.5,145.5,2.9,20.55,356.0,263.28,198.75
2018,7,24,8,0,625.0,125.0,2.9,21.2,462.0,360.58,273.49
2018,7,24,8,15,732.0,103.5,2.95,21.95,533.5,427.0,326.15
2018,7,24,8,30,839.0,82.0,3.0,22.7,605.0,499.97,383.21
2018,7,24,8,45,854.0,83.5,3.05,23.45,649.0,552.73,424.01
2018,7,24,9,0,869.0,85.0,3.1,24.2,693.0,604.71,462.93
2018,7,24,9,15,876.5,88.5,3.15,24.85,732.0,652.73,497.86
2018,7,24,9,30,884.0,92.0,3.2,25.5,771.0,698.78,530.34
2018,7,24,9,45,888.5,95.5,3.3,26.15,804.5,740.45,558.87
2018,7,24,10,0,893.0,99.0,3.4,26.8,838.0,779.49,583.76
2018,7,24,10,15,900.5,100.0,3.45,27.2,867.0,815.73,606.81
2018,7,24,10,30,908.0,101.0,3.5,27.6,896.0,849.16,627.78
2018,7,24,10,45,913.5,101.5,3.6,28.05,918.5,877.45,645.3
2018,7,24,11,0,919.0,102.0,3.7,28.5,941.0,902.51,660.62
2018,7,24,11,15,922.0,102.5,3.75,28.65,955.5,921.98,672.77
2018,7,24,11,30,925.0,103.0,3.8,28.8,970.0,937.9,682.66
2018,7,24,11,45,927.0,102.5,3.85,29.0,977.5,948.35,688.9
2018,7,24,12,0,929.0,102.0,3.9,29.2,985.0,955.13,692.85
2018,7,24,12,15,928.0,103.0,3.95,29.15,984.5,956.86,694.31
2018,7,24,12,30,927.0,104.0,4.0,29.1,984.0,954.86,693.47
2018,7,24,12,45,924.5,104.5,4.1,29.05,976.5,947.33,689.37
2018,7,24,13,0,922.0,105.0,4.2,29.0,969.0,936.14,682.96
2018,7,24,13,15,919.5,105.0,4.2,28.9,954.5,920.87,673.54
2018,7,24,13,30,917.0,105.0,4.2,28.8,940.0,902.05,661.83
2018,7,24,13,45,913.5,103.0,4.2,28.65,918.0,877.03,646.12
2018,7,24,14,0,910.0,101.0,4.2,28.5,896.0,848.67,628.15
2018,7,24,14,15,904.5,100.0,4.2,28.3,868.0,816.49,607.61
2018,7,24,14,30,899.0,99.0,4.2,28.1,840.0,781.37,584.93
2018,7,24,14,45,891.5,97.0,4.15,27.85,805.5,741.12,558.41
2018,7,24,15,0,884.0,95.0,4.1,27.6,771.0,698.47,528.19
2018,7,24,15,15,873.0,93.0,4.1,27.6,731.0,651.4,493.69
2018,7,24,15,30,862.0,91.0,4.1,27.6,691.0,602.67,457.13
2018,7,24,15,45,849.0,88.5,4.05,26.75,647.0,550.98,418.71
2018,7,24,16,0,836.0,86.0,4.0,25.9,603.0,498.35,378.2
2018,7,24,16,15,819.5,82.5,3.95,25.3,555.5,442.59,333.52
2018,7,24,16,30,803.0,79.0,3.9,24.7,508.0,385.83,286.62
2018,7,24,16,45,780.5,75.5,3.85,24.15,458.0,327.76,237.4
2018,7,24,17,0,758.0,72.0,3.8,23.6,408.0,270.96,188.35
2018,7,24,17,15,726.0,68.0,3.7,22.85,357.5,213.3,139.26
2018,7,24,17,30,694.0,64.0,3.6,22.1,307.0,158.64,94.71
2018,7,24,17,45,649.0,59.0,3.5,21.35,257.0,105.28,57.24
2018,7,24,18,0,604.0,54.0,3.4,20.6,207.0,53.52,31.7
2018,7,24,18,15,535.5,47.5,3.3,20.0,160.5,37.97,27.47
2018,7,24,18,30,467.0,41.0,3.2,19.4,114.0,33.3,23.07
2018,7,24,18,45,351.0,32.0,3.1,18.8,75.5,26.28,16.24
2018,7,24,19,0,235.0,23.0,3.0,18.2,37.0,19.24,2.92
2018,7,24,19,15,117.5,11.5,2.95,17.9,18.5,9.82,0.0
2018,7,24,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,2.05,13.95,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,2.2,14.1,2.0,0.0,0.0
2018,7,25,5,15,165.5,12.5,2.3,14.6,22.0,10.67,0.0
2018,7,25,5,30,308.0,22.0,2.4,15.1,42.0,18.36,4.24
2018,7,25,5,45,415.5,29.0,2.5,15.65,81.0,23.8,14.53
2018,7,25,6,0,523.0,36.0,2.6,16.2,120.0,31.89,22.24
2018,7,25,6,15,572.0,43.5,2.55,16.95,165.0,37.98,27.89
2018,7,25,6,30,621.0,51.0,2.5,17.7,210.0,58.99,34.07
2018,7,25,6,45,680.0,53.0,2.45,18.45,263.0,107.17,57.49
2018,7,25,7,0,739.0,55.0,2.4,19.2,316.0,162.13,96.7
2018,7,25,7,15,768.5,58.5,2.45,20.15,367.5,218.57,143.61
2018,7,25,7,30,798.0,62.0,2.5,21.1,419.0,279.83,196.18
2018,7,25,7,45,820.0,64.5,2.6,22.0,469.0,337.29,245.91
2018,7,25,8,0,842.0,67.0,2.7,22.9,519.0,395.82,295.36
2018,7,25,8,15,858.0,69.5,2.75,23.7,567.0,452.47,341.97
2018,7,25,8,30,874.0,72.0,2.8,24.5,615.0,508.97,386.76
2018,7,25,8,45,886.0,74.5,2.85,25.25,659.5,562.82,428.07
2018,7,25,9,0,898.0,77.0,2.9,26.0,704.0,615.54,467.09
2018,7,25,9,15,905.0,80.0,2.95,26.75,743.5,664.15,501.85
2018,7,25,9,30,912.0,83.0,3.0,27.5,783.0,710.65,534.04
2018,7,25,9,45,916.0,86.5,3.1,28.25,816.5,753.15,562.11
2018,7,25,10,0,920.0,90.0,3.2,29.0,850.0,792.89,586.84
2018,7,25,10,15,926.0,91.5,3.25,29.6,879.0,829.36,609.17
2018,7,25,10,30,932.0,93.0,3.3,30.2,908.0,862.85,629.29
2018,7,25,10,45,935.5,94.5,3.35,30.8,930.0,891.07,645.78
2018,7,25,11,0,939.0,96.0,3.4,31.4,952.0,915.87,659.96
2018,7,25,11,15,941.5,97.0,3.5,31.7,967.0,935.78,672.05
2018,7,25,11,30,944.0,98.0,3.6,32.0,982.0,952.04,681.85
2018,7,25,11,45,944.5,98.5,3.7,32.35,989.0,962.29,687.72
2018,7,25,12,0,945.0,99.0,3.8,32.7,996.0,968.75,691.27
2018,7,25,12,15,944.5,100.0,3.85,32.7,996.0,970.98,692.9
2018,7,25,12,30,944.0,101.0,3.9,32.7,996.0,969.41,692.23
2018,7,25,12,45,942.0,101.0,4.0,32.65,988.0,961.74,688.17
2018,7,25,13,0,940.0,101.0,4.1,32.6,980.0,950.33,681.78
2018,7,25,13,15,937.0,100.5,4.2,32.35,965.0,933.86,672.7
2018,7,25,13,30,934.0,100.0,4.3,32.1,950.0,913.77,661.27
2018,7,25,13,45,898.0,117.5,4.35,31.9,918.5,879.1,639.75
2018,7,25,14,0,862.0,135.0,4.4,31.7,887.0,842.17,616.62
2018,7,25,14,15,803.5,162.0,4.45,31.2,844.5,803.55,592.83
2018,7,25,14,30,745.0,189.0,4.5,30.7,802.0,760.1,563.24
2018,7,25,14,45,810.0,146.5,4.5,30.2,787.0,735.56,548.82
2018,7,25,15,0,875.0,104.0,4.5,29.7,772.0,702.16,527.43
2018,7,25,15,15,852.0,105.5,4.5,29.7,727.5,650.94,490.02
2018,7,25,15,30,829.0,107.0,4.5,29.7,683.0,601.65,453.17
2018,7,25,15,45,839.0,95.5,4.4,28.3,645.5,553.18,418.44
2018,7,25,16,0,849.0,84.0,4.3,26.9,608.0,504.0,381.47
2018,7,25,16,15,829.5,82.0,4.2,25.9,559.5,447.53,336.81
2018,7,25,16,30,810.0,80.0,4.1,24.9,511.0,390.43,290.1
2018,7,25,16,45,779.0,77.5,4.0,23.9,458.0,329.99,239.62
2018,7,25,17,0,748.0,75.0,3.9,22.9,405.0,271.78,189.99
2018,7,25,17,15,712.0,71.0,3.75,22.05,353.5,213.75,140.7
2018,7,25,17,30,676.0,67.0,3.6,21.2,302.0,159.23,96.33
2018,7,25,17,45,635.5,61.0,3.5,20.3,253.0,103.08,56.08
2018,7,25,18,0,595.0,55.0,3.4,19.4,204.0,54.53,32.58
2018,7,25,18,15,508.5,49.0,3.3,18.9,156.0,39.08,28.55
2018,7,25,18,30,422.0,43.0,3.2,18.4,108.0,34.86,24.5
2018,7,25,18,45,299.5,32.5,3.1,17.9,70.0,26.63,16.51
2018,7,25,19,0,177.0,22.0,3.0,17.4,32.0,17.18,0.77
2018,7,25,19,15,88.5,11.0,2.95,17.1,16.0,9.39,0.0
2018,7,25,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.7,14.0,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.7,14.1,2.0,0.0,0.0
2018,7,26,5,15,108.5,13.0,2.7,14.55,19.5,11.1,0.0
2018,7,26,5,30,206.0,24.0,2.7,15.0,37.0,20.08,4.0
2018,7,26,5,45,312.5,34.5,2.75,15.4,74.0,28.34,18.3
2018,7,26,6,0,419.0,45.0,2.8,15.8,111.0,36.46,26.24
2018,7,26,6,15,423.5,57.0,2.75,16.55,144.5,45.1,34.18
2018,7,26,6,30,428.0,69.0,2.7,17.3,178.0,64.94,42.15
2018,7,26,6,45,408.5,86.5,2.65,18.05,209.5,105.2,66.63
2018,7,26,7,0,389.0,104.0,2.6,18.8,241.0,144.77,97.98
2018,7,26,7,15,413.5,118.5,2.6,19.5,284.5,188.97,134.07
2018,7,26,7,30,438.0,133.0,2.6,20.2,328.0,235.82,173.24
2018,7,26,7,45,496.5,140.0,2.55,20.95,386.0,290.17,217.38
2018,7,26,8,0,555.0,147.0,2.5,21.7,444.0,354.15,268.58
2018,7,26,8,15,683.0,122.5,2.5,22.45,522.0,423.07,322.35
2018,7,26,8,30,811.0,98.0,2.5,23.2,600.0,503.77,384.31
2018,7,26,8,45,826.0,101.0,2.5,23.95,645.0,557.55,425.05
2018,7,26,9,0,841.0,104.0,2.5,24.7,690.0,608.15,462.23
2018,7,26,9,15,849.0,108.5,2.5,25.5,729.5,656.31,496.23
2018,7,26,9,30,857.0,113.0,2.5,26.3,769.0,702.59,527.77
2018,7,26,9,45,861.5,117.5,2.5,27.05,802.5,744.22,555.22
2018,7,26,10,0,866.0,122.0,2.5,27.8,836.0,783.26,579.31
2018,7,26,10,15,873.5,123.5,2.6,28.45,865.0,819.21,601.45
2018,7,26,10,30,881.0,125.0,2.7,29.1,894.0,852.42,621.57
2018,7,26,10,45,885.5,127.0,2.8,29.7,916.5,880.63,638.4
2018,7,26,11,0,890.0,129.0,2.9,30.3,939.0,905.63,653.08
2018,7,26,11,15,894.0,129.0,3.0,30.55,954.0,925.06,665.06
2018,7,26,11,30,898.0,129.0,3.1,30.8,969.0,941.06,674.91
2018,7,26,11,45,900.5,129.5,3.2,31.05,977.5,952.65,682.0
2018,7,26,12,0,903.0,130.0,3.3,31.3,986.0,960.66,686.91
2018,7,26,12,15,902.5,130.0,3.45,31.2,985.5,961.86,688.85
2018,7,26,12,30,902.0,130.0,3.6,31.1,985.0,959.44,688.58
2018,7,26,12,45,900.0,130.5,3.7,31.0,977.5,952.49,685.14
2018,7,26,13,0,898.0,131.0,3.8,30.9,970.0,941.97,679.47
2018,7,26,13,15,852.5,156.5,3.85,30.55,942.5,923.71,669.2
2018,7,26,13,30,807.0,182.0,3.9,30.2,915.0,891.66,649.82
2018,7,26,13,45,820.5,168.5,3.95,29.85,898.0,872.08,638.71
2018,7,26,14,0,834.0,155.0,4.0,29.5,881.0,848.47,624.75
2018,7,26,14,15,854.0,137.5,4.05,28.9,859.5,814.03,603.96
2018,7,26,14,30,874.0,120.0,4.1,28.3,838.0,784.96,586.68
2018,7,26,14,45,866.0,117.0,4.1,27.7,803.0,744.22,560.3
2018,7,26,15,0,858.0,114.0,4.1,27.1,768.0,701.16,530.76
2018,7,26,15,15,845.5,111.5,4.1,27.1,727.0,653.57,495.95
2018,7,26,15,30,833.0,109.0,4.1,27.1,686.0,607.2,461.1
2018,7,26,15,45,819.5,105.0,4.05,25.6,641.5,554.18,422.94
2018,7,26,16,0,806.0,101.0,4.0,24.1,597.0,500.37,382.58
2018,7,26,16,15,789.0,97.0,3.95,23.25,549.5,444.51,338.09
2018,7,26,16,30,772.0,93.0,3.9,22.4,502.0,388.78,292.14
2018,7,26,16,45,748.5,88.0,3.8,21.55,452.0,330.43,242.84
2018,7,26,17,0,725.0,83.0,3.7,20.7,402.0,273.56,193.77
2018,7,26,17,15,692.0,77.5,3.65,19.9,351.0,213.19,142.26
2018,7,26,17,30,659.0,72.0,3.6,19.1,300.0,158.51,97.3
2018,7,26,17,45,612.5,65.5,3.5,18.3,250.0,105.29,59.19
2018,7,26,18,0,566.0,59.0,3.4,17.5,200.0,57.46,35.46
2018,7,26,18,15,491.5,51.5,3.35,17.05,153.5,41.09,30.54
2018,7,26,18,30,417.0,44.0,3.3,16.6,107.0,35.77,25.45
2018,7,26,18,45,291.0,32.5,3.25,16.1,68.5,26.67,16.59
2018,7,26,19,0,165.0,21.0,3.2,15.6,30.0,16.39,0.0
2018,7,26,19,15,82.5,10.5,3.15,15.4,15.0,8.96,0.0
2018,7,26,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,27,5,15,46.0,7.0,3.7,13.3,10.0,5.97,0.0
2018,7,27,5,30,92.0,14.0,3.8,13.8,20.0,10.88,0.0
2018,7,27,5,45,148.5,24.0,3.85,14.3,43.0,18.5,9.99
2018,7,27,6,0,205.0,34.0,3.9,14.8,66.0,25.97,17.14
2018,7,27,6,15,154.5,36.5,3.9,15.4,65.5,27.23,18.53
2018,7,27,6,30,104.0,39.0,3.9,16.0,65.0,33.64,21.26
2018,7,27,6,45,52.0,55.0,3.9,16.6,68.0,50.3,35.08
2018,7,27,7,0,0.0,71.0,3.9,17.2,71.0,58.78,44.19
2018,7,27,7,15,1.5,104.0,3.85,17.7,104.5,85.77,66.48
2018,7,27,7,30,3.0,137.0,3.8,18.2,138.0,113.23,88.78
2018,7,27,7,45,10.5,161.0,3.8,18.7,166.5,136.02,106.77
2018,7,27,8,0,18.0,185.0,3.8,19.2,195.0,159.89,125.5
2018,7,27,8,15,42.5,222.0,3.75,19.8,247.5,206.29,161.89
2018,7,27,8,30,67.0,259.0,3.7,20.4,300.0,253.66,198.58
2018,7,27,8,45,287.0,241.5,3.7,20.95,438.5,376.65,294.7
2018,7,27,9,0,507.0,224.0,3.7,21.5,577.0,517.52,402.31
2018,7,27,9,15,664.5,179.0,3.75,22.05,669.5,609.11,471.18
2018,7,27,9,30,822.0,134.0,3.8,22.6,762.0,704.41,541.7
2018,7,27,9,45,847.5,128.0,3.8,23.15,801.5,751.06,574.21
2018,7,27,10,0,873.0,122.0,3.8,23.7,841.0,790.16,600.18
2018,7,27,10,15,881.0,123.5,3.85,24.05,870.5,826.8,623.97
2018,7,27,10,30,889.0,125.0,3.9,24.4,900.0,860.7,645.69
2018,7,27,10,45,894.5,126.0,3.9,24.8,922.5,889.1,663.15
2018,7,27,11,0,900.0,127.0,3.9,25.2,945.0,914.3,678.38
2018,7,27,11,15,903.0,128.0,3.95,25.4,960.0,933.96,690.67
2018,7,27,11,30,906.0,129.0,4.0,25.6,975.0,950.12,700.7
2018,7,27,11,45,908.5,129.0,4.05,25.8,983.0,961.35,707.53
2018,7,27,12,0,911.0,129.0,4.1,26.0,991.0,968.98,712.08
2018,7,27,12,15,917.0,126.0,4.1,26.05,993.5,973.47,714.82
2018,7,27,12,30,923.0,123.0,4.1,26.1,996.0,974.26,715.23
2018,7,27,12,45,929.0,118.0,4.15,26.15,990.5,969.43,712.33
2018,7,27,13,0,935.0,113.0,4.2,26.2,985.0,960.71,706.98
2018,7,27,13,15,934.0,110.5,4.2,26.05,970.0,944.18,696.81
2018,7,27,13,30,933.0,108.0,4.2,25.9,955.0,923.95,684.24
2018,7,27,13,45,930.5,106.0,4.2,25.8,933.0,899.31,668.59
2018,7,27,14,0,928.0,104.0,4.2,25.7,911.0,871.2,650.58
2018,7,27,14,15,923.0,102.0,4.2,25.4,882.0,837.78,629.35
2018,7,27,14,30,918.0,100.0,4.2,25.1,853.0,801.32,605.86
2018,7,27,14,45,911.0,97.0,4.15,24.8,817.5,759.6,578.26
2018,7,27,15,0,904.0,94.0,4.1,24.5,782.0,715.36,547.09
2018,7,27,15,15,893.0,93.0,4.1,24.5,741.5,668.16,512.19
2018,7,27,15,30,882.0,92.0,4.1,24.5,701.0,619.23,475.14
2018,7,27,15,45,869.0,89.0,3.95,23.6,656.0,565.86,435.03
2018,7,27,16,0,856.0,86.0,3.8,22.7,611.0,511.51,392.77
2018,7,27,16,15,838.0,83.5,3.75,22.05,562.5,454.67,346.92
2018,7,27,16,30,820.0,81.0,3.7,21.4,514.0,397.14,298.98
2018,7,27,16,45,794.5,78.0,3.7,20.75,463.0,337.27,247.97
2018,7,27,17,0,769.0,75.0,3.7,20.1,412.0,278.98,197.26
2018,7,27,17,15,732.0,71.0,3.65,19.25,359.0,219.29,146.06
2018,7,27,17,30,695.0,67.0,3.6,18.4,306.0,163.21,99.86
2018,7,27,17,45,643.5,62.5,3.6,17.6,255.0,106.0,58.67
2018,7,27,18,0,592.0,58.0,3.6,16.8,204.0,57.69,35.18
2018,7,27,18,15,513.5,50.5,3.6,16.2,156.0,40.46,30.07
2018,7,27,18,30,435.0,43.0,3.6,15.6,108.0,35.05,24.91
2018,7,27,18,45,312.0,32.5,3.65,15.05,70.0,26.81,16.67
2018,7,27,19,0,189.0,22.0,3.7,14.5,32.0,18.46,0.0
2018,7,27,19,15,94.5,11.0,3.65,14.25,16.0,9.39,0.0
2018,7,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,28,5,15,36.0,9.0,2.75,12.55,11.0,7.68,0.0
2018,7,28,5,30,72.0,18.0,2.8,13.0,22.0,14.36,0.0
2018,7,28,5,45,138.0,37.0,2.9,13.45,54.5,28.75,18.62
2018,7,28,6,0,204.0,56.0,3.0,13.9,87.0,42.86,31.99
2018,7,28,6,15,183.0,72.5,2.95,14.45,108.5,54.52,42.78
2018,7,28,6,30,162.0,89.0,2.9,15.0,130.0,71.47,52.44
2018,7,28,6,45,149.0,113.0,2.9,15.6,157.0,102.27,75.19
2018,7,28,7,0,136.0,137.0,2.9,16.2,184.0,130.62,98.49
2018,7,28,7,15,174.5,158.0,2.85,16.75,228.5,166.63,126.78
2018,7,28,7,30,213.0,179.0,2.8,17.3,273.0,207.38,159.4
2018,7,28,7,45,324.0,184.5,2.75,17.85,347.0,267.17,205.82
2018,7,28,8,0,435.0,190.0,2.7,18.4,421.0,341.39,264.09
2018,7,28,8,15,520.5,187.0,2.65,19.1,489.0,404.97,313.96
2018,7,28,8,30,606.0,184.0,2.6,19.8,557.0,480.16,371.84
2018,7,28,8,45,626.0,191.0,2.6,20.45,601.5,531.44,410.73
2018,7,28,9,0,646.0,198.0,2.6,21.1,646.0,583.03,448.79
2018,7,28,9,15,653.0,208.5,2.55,21.8,684.0,629.31,481.49
2018,7,28,9,30,660.0,219.0,2.5,22.5,722.0,674.22,512.19
2018,7,28,9,45,659.5,230.5,2.5,23.2,753.0,712.97,537.85
2018,7,28,10,0,659.0,242.0,2.5,23.9,784.0,749.38,561.27
2018,7,28,10,15,670.0,245.5,2.55,24.45,813.0,785.47,584.88
2018,7,28,10,30,681.0,249.0,2.6,25.0,842.0,819.63,606.78
2018,7,28,10,45,689.5,251.0,2.65,25.55,864.5,848.15,624.61
2018,7,28,11,0,698.0,253.0,2.7,26.1,887.0,874.19,640.6
2018,7,28,11,15,704.0,255.0,2.75,26.5,903.0,895.35,653.58
2018,7,28,11,30,710.0,257.0,2.8,26.9,919.0,913.61,664.62
2018,7,28,11,45,714.0,256.5,2.9,27.3,927.0,924.74,671.4
2018,7,28,12,0,718.0,256.0,3.0,27.7,935.0,932.71,676.16
2018,7,28,12,15,737.0,244.5,3.1,27.85,941.0,941.16,682.42
2018,7,28,12,30,756.0,233.0,3.2,28.0,947.0,946.13,686.08
2018,7,28,12,45,779.0,216.5,3.3,28.15,947.0,946.33,686.62
2018,7,28,13,0,802.0,200.0,3.4,28.3,947.0,934.43,679.34
2018,7,28,13,15,799.5,198.0,3.45,28.2,932.5,918.34,669.79
2018,7,28,13,30,797.0,196.0,3.5,28.1,918.0,898.99,658.14
2018,7,28,13,45,793.5,192.0,3.6,28.0,896.0,873.85,642.89
2018,7,28,14,0,790.0,188.0,3.7,27.9,874.0,845.7,625.54
2018,7,28,14,15,784.5,184.0,3.7,27.55,846.0,813.08,604.62
2018,7,28,14,30,779.0,180.0,3.7,27.2,818.0,782.06,584.15
2018,7,28,14,45,772.0,174.5,3.75,26.85,784.0,741.2,556.76
2018,7,28,15,0,765.0,169.0,3.8,26.5,750.0,698.26,527.27
2018,7,28,15,15,747.5,166.0,3.8,26.5,708.0,648.99,491.55
2018,7,28,15,30,730.0,163.0,3.8,26.5,666.0,598.96,454.5
2018,7,28,15,45,721.0,154.5,3.75,25.5,623.5,548.15,417.58
2018,7,28,16,0,712.0,146.0,3.7,24.5,581.0,496.4,378.6
2018,7,28,16,15,700.0,135.5,3.65,23.8,534.0,440.83,334.9
2018,7,28,16,30,688.0,125.0,3.6,23.1,487.0,385.14,289.62
2018,7,28,16,45,667.0,116.5,3.5,22.45,438.5,328.37,242.21
2018,7,28,17,0,646.0,108.0,3.4,21.8,390.0,273.0,195.02
2018,7,28,17,15,610.0,99.0,3.35,20.95,338.0,215.69,146.97
2018,7,28,17,30,574.0,90.0,3.3,20.1,286.0,162.14,103.57
2018,7,28,17,45,527.5,80.5,3.2,19.25,237.5,111.29,67.05
2018,7,28,18,0,481.0,71.0,3.1,18.4,189.0,66.03,43.27
2018,7,28,18,15,409.5,60.0,3.05,17.75,144.0,47.98,36.42
2018,7,28,18,30,338.0,49.0,3.0,17.1,99.0,37.69,26.99
2018,7,28,18,45,234.0,34.5,2.95,16.45,63.0,26.71,16.33
2018,7,28,19,0,130.0,20.0,2.9,15.8,27.0,15.58,0.0
2018,7,28,19,15,65.0,10.0,2.95,15.45,13.5,8.54,0.0
2018,7,28,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,29,5,15,72.5,10.5,2.95,13.45,14.5,8.96,0.0
2018,7,29,5,30,145.0,21.0,3.0,13.8,29.0,16.36,0.0
2018,7,29,5,45,244.0,34.5,3.05,14.1,64.5,26.72,16.74
2018,7,29,6,0,343.0,48.0,3.1,14.4,100.0,36.95,26.74
2018,7,29,6,15,267.0,58.0,3.1,14.95,107.5,43.49,32.94
2018,7,29,6,30,191.0,68.0,3.1,15.5,115.0,57.9,40.26
2018,7,29,6,45,104.5,92.5,3.1,16.05,119.0,83.7,61.25
2018,7,29,7,0,18.0,117.0,3.1,16.6,123.0,97.36,75.89
2018,7,29,7,15,57.0,148.5,3.1,17.15,172.5,132.96,103.6
2018,7,29,7,30,96.0,180.0,3.1,17.7,222.0,174.06,135.9
2018,7,29,7,45,193.0,192.0,3.1,18.25,290.0,227.03,176.61
2018,7,29,8,0,290.0,204.0,3.1,18.8,358.0,292.41,227.79
2018,7,29,8,15,463.0,181.5,3.05,19.25,454.0,375.44,292.41
2018,7,29,8,30,636.0,159.0,3.0,19.7,550.0,474.65,369.21
2018,7,29,8,45,681.5,155.5,3.0,20.15,602.5,531.98,413.46
2018,7,29,9,0,727.0,152.0,3.0,20.6,655.0,591.73,458.61
2018,7,29,9,15,761.5,148.0,2.95,20.9,702.5,644.51,497.65
2018,7,29,9,30,796.0,144.0,2.9,21.2,750.0,698.86,536.83
2018,7,29,9,45,801.5,149.5,2.9,21.5,783.5,740.99,566.23
2018,7,29,10,0,807.0,155.0,2.9,21.8,817.0,780.79,593.41
2018,7,29,10,15,816.5,156.5,2.95,22.05,846.5,817.56,617.93
2018,7,29,10,30,826.0,158.0,3.0,22.3,876.0,851.86,640.13
2018,7,29,10,45,823.5,164.5,3.0,22.6,895.5,877.91,656.16
2018,7,29,11,0,821.0,171.0,3.0,22.9,915.0,900.56,669.89
2018,7,29,11,15,835.5,166.0,3.05,23.05,934.0,924.24,685.06
2018,7,29,11,30,850.0,161.0,3.1,23.2,953.0,944.85,698.18
2018,7,29,11,45,745.0,228.5,3.15,23.4,926.5,929.03,687.02
2018,7,29,12,0,640.0,296.0,3.2,23.6,900.0,898.27,663.61
2018,7,29,12,15,574.0,336.5,3.25,23.6,878.0,875.49,646.94
2018,7,29,12,30,508.0,377.0,3.3,23.6,856.0,849.96,628.24
2018,7,29,12,45,449.0,393.5,3.35,23.6,814.5,806.56,597.92
2018,7,29,13,0,390.0,410.0,3.4,23.6,773.0,751.47,559.53
2018,7,29,13,15,369.0,408.5,3.45,23.35,747.5,724.29,541.54
2018,7,29,13,30,348.0,407.0,3.5,23.1,722.0,696.0,522.41
2018,7,29,13,45,419.0,369.5,3.5,22.8,739.5,722.39,543.74
2018,7,29,14,0,490.0,332.0,3.5,22.5,757.0,734.11,554.48
2018,7,29,14,15,414.0,341.5,3.55,22.15,692.0,664.38,504.75
2018,7,29,14,30,338.0,351.0,3.6,21.8,627.0,588.75,450.38
2018,7,29,14,45,328.0,336.0,3.6,21.45,594.5,552.75,425.22
2018,7,29,15,0,318.0,321.0,3.6,21.1,562.0,516.44,399.21
2018,7,29,15,15,299.0,307.0,3.6,21.1,524.0,475.07,368.36
2018,7,29,15,30,280.0,293.0,3.6,21.1,486.0,434.53,337.73
2018,7,29,15,45,472.0,218.0,3.65,20.5,517.0,464.71,362.57
2018,7,29,16,0,664.0,143.0,3.7,19.9,548.0,470.93,366.79
2018,7,29,16,15,681.0,126.5,3.65,19.45,512.0,425.33,329.17
2018,7,29,16,30,698.0,110.0,3.6,19.0,476.0,376.54,287.71
2018,7,29,16,45,690.5,100.5,3.6,18.55,431.5,322.84,241.28
2018,7,29,17,0,683.0,91.0,3.6,18.1,387.0,268.97,193.69
2018,7,29,17,15,649.5,84.0,3.55,17.55,336.5,211.8,144.34
2018,7,29,17,30,616.0,77.0,3.5,17.0,286.0,157.99,99.6
2018,7,29,17,45,571.0,69.0,3.45,16.5,237.0,105.95,61.58
2018,7,29,18,0,526.0,61.0,3.4,16.0,188.0,59.22,37.16
2018,7,29,18,15,448.5,52.5,3.3,15.6,142.5,41.9,31.38
2018,7,29,18,30,371.0,44.0,3.2,15.2,97.0,35.81,25.54
2018,7,29,18,45,257.0,31.5,3.1,14.85,61.5,25.92,15.64
2018,7,29,19,0,143.0,19.0,3.0,14.5,26.0,14.83,0.0
2018,7,29,19,15,71.5,9.5,3.0,14.35,13.0,8.11,0.0
2018,7,29,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,30,5,15,48.0,9.0,2.9,12.8,11.5,7.68,0.0
2018,7,30,5,30,96.0,18.0,3.0,13.3,23.0,13.98,0.0
2018,7,30,5,45,149.5,33.0,3.1,13.8,50.5,25.32,15.47
2018,7,30,6,0,203.0,48.0,3.2,14.3,78.0,36.36,26.19
2018,7,30,6,15,211.0,64.5,3.2,15.0,106.5,49.24,37.98
2018,7,30,6,30,219.0,81.0,3.2,15.7,135.0,68.16,48.29
2018,7,30,6,45,165.5,107.5,3.2,16.4,153.5,100.34,72.64
2018,7,30,7,0,112.0,134.0,3.2,17.1,172.0,125.11,94.69
2018,7,30,7,15,208.0,148.0,3.15,17.7,233.5,168.15,126.4
2018,7,30,7,30,304.0,162.0,3.1,18.3,295.0,222.07,168.12
2018,7,30,7,45,441.0,154.0,3.0,18.9,373.0,286.35,218.08
2018,7,30,8,0,578.0,146.0,2.9,19.5,451.0,366.07,280.82
2018,7,30,8,15,662.0,135.5,2.9,20.05,516.5,429.77,331.72
2018,7,30,8,30,746.0,125.0,2.9,20.6,582.0,500.46,387.14
2018,7,30,8,45,691.5,154.5,2.85,21.2,603.0,537.93,415.85
2018,7,30,9,0,637.0,184.0,2.8,21.8,624.0,567.96,437.7
2018,7,30,9,15,724.0,160.5,2.8,22.4,688.5,634.8,487.04
2018,7,30,9,30,811.0,137.0,2.8,23.0,753.0,704.31,536.98
2018,7,30,9,45,829.0,135.5,2.85,23.6,790.5,749.62,568.05
2018,7,30,10,0,847.0,134.0,2.9,24.2,828.0,793.38,597.06
2018,7,30,10,15,856.5,135.0,2.9,24.9,857.5,822.74,614.32
2018,7,30,10,30,866.0,136.0,2.9,25.6,887.0,856.88,634.72
2018,7,30,10,45,874.0,135.5,2.9,26.3,910.0,885.6,651.23
2018,7,30,11,0,882.0,135.0,2.9,27.0,933.0,911.31,665.61
2018,7,30,11,15,887.0,135.0,2.95,27.55,949.0,931.61,677.14
2018,7,30,11,30,892.0,135.0,3.0,28.1,965.0,948.52,686.51
2018,7,30,11,45,895.5,134.5,3.0,28.6,973.0,960.13,692.25
2018,7,30,12,0,899.0,134.0,3.0,29.1,981.0,968.17,695.8
2018,7,30,12,15,898.5,134.0,3.05,29.35,980.5,969.35,696.13
2018,7,30,12,30,898.0,134.0,3.1,29.6,980.0,966.89,694.28
2018,7,30,12,45,895.5,134.0,3.15,29.8,971.5,958.97,689.17
2018,7,30,13,0,893.0,134.0,3.2,30.0,963.0,947.48,681.88
2018,7,30,13,15,890.0,133.0,3.25,29.9,948.0,931.09,672.32
2018,7,30,13,30,887.0,132.0,3.3,29.8,933.0,911.25,660.56
2018,7,30,13,45,881.5,131.0,3.35,29.7,910.5,885.89,645.15
2018,7,30,14,0,876.0,130.0,3.4,29.6,888.0,857.38,627.62
2018,7,30,14,15,867.5,128.5,3.4,29.3,858.0,823.01,606.27
2018,7,30,14,30,859.0,127.0,3.4,29.0,828.0,785.98,582.95
2018,7,30,14,45,848.0,125.5,3.4,28.65,792.0,750.64,559.93
2018,7,30,15,0,837.0,124.0,3.4,28.3,756.0,706.44,529.55
2018,7,30,15,15,824.0,121.0,3.4,28.3,715.0,657.73,494.57
2018,7,30,15,30,811.0,118.0,3.4,28.3,674.0,607.66,457.76
2018,7,30,15,45,791.0,116.5,3.35,27.25,628.5,554.05,418.99
2018,7,30,16,0,771.0,115.0,3.3,26.2,583.0,500.32,378.71
2018,7,30,16,15,742.5,112.5,3.25,25.45,533.0,440.85,332.35
2018,7,30,16,30,714.0,110.0,3.2,24.7,483.0,383.64,286.26
2018,7,30,16,45,680.5,106.0,3.2,24.0,432.0,325.2,238.09
2018,7,30,17,0,647.0,102.0,3.2,23.3,381.0,269.48,191.24
2018,7,30,17,15,602.0,96.5,3.15,22.25,329.5,213.08,144.54
2018,7,30,17,30,557.0,91.0,3.1,21.2,278.0,161.47,103.32
2018,7,30,17,45,497.5,82.0,3.05,20.2,228.0,110.76,67.4
2018,7,30,18,0,438.0,73.0,3.0,19.2,178.0,64.89,42.5
2018,7,30,18,15,359.5,60.5,2.95,18.4,133.0,45.92,34.48
2018,7,30,18,30,281.0,48.0,2.9,17.6,88.0,36.75,26.03
2018,7,30,18,45,180.0,31.5,2.9,16.85,53.5,24.31,13.99
2018,7,30,19,0,79.0,15.0,2.9,16.1,19.0,11.66,0.0
2018,7,30,19,15,39.5,7.5,2.9,15.7,9.5,6.4,0.0
2018,7,30,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,31,5,15,52.0,9.5,2.5,12.5,12.0,8.11,0.0
2018,7,31,5,30,104.0,19.0,2.6,13.0,24.0,14.77,0.0
2018,7,31,5,45,189.5,34.5,2.7,13.55,57.0,26.59,16.4
2018,7,31,6,0,275.0,50.0,2.8,14.1,90.0,38.17,27.76
2018,7,31,6,15,217.0,56.5,2.8,14.8,96.0,42.16,31.75
2018,7,31,6,30,159.0,63.0,2.8,15.5,102.0,53.66,37.08
2018,7,31,6,45,83.5,84.5,2.8,16.25,105.5,76.09,55.62
2018,7,31,7,0,8.0,106.0,2.8,17.0,109.0,87.42,67.92
2018,7,31,7,15,20.5,134.5,2.8,17.7,143.0,113.97,89.15
2018,7,31,7,30,33.0,163.0,2.8,18.4,177.0,143.53,112.62
2018,7,31,7,45,76.5,190.0,2.8,19.05,228.5,183.86,143.93
2018,7,31,8,0,120.0,217.0,2.8,19.7,280.0,233.42,182.63
2018,7,31,8,15,365.5,192.0,2.75,20.5,410.0,342.35,266.18
2018,7,31,8,30,611.0,167.0,2.7,21.3,540.0,471.53,364.45
2018,7,31,8,45,682.0,155.5,2.7,22.1,601.5,534.94,412.1
2018,7,31,9,0,753.0,144.0,2.7,22.9,663.0,602.89,462.19
2018,7,31,9,15,765.5,148.0,2.7,23.6,702.5,650.12,495.75
2018,7,31,9,30,778.0,152.0,2.7,24.3,742.0,696.95,528.1
2018,7,31,9,45,787.5,155.5,2.7,25.05,776.5,739.59,556.51
2018,7,31,10,0,797.0,159.0,2.7,25.8,811.0,780.24,582.81
2018,7,31,10,15,807.0,160.5,2.7,26.35,840.5,817.22,606.03
2018,7,31,10,30,817.0,162.0,2.7,26.9,870.0,851.77,626.84
2018,7,31,10,45,825.5,162.5,2.75,27.45,893.5,881.47,644.59
2018,7,31,11,0,834.0,163.0,2.8,28.0,917.0,908.27,660.35
2018,7,31,11,15,771.0,201.0,2.9,28.35,906.5,902.25,655.5
2018,7,31,11,30,708.0,239.0,3.0,28.7,896.0,900.76,653.52
2018,7,31,11,45,706.0,241.5,3.05,29.05,901.0,909.11,658.22
2018,7,31,12,0,704.0,244.0,3.1,29.4,906.0,914.25,660.77
2018,7,31,12,15,777.0,203.5,3.2,29.5,934.0,935.88,675.62
2018,7,31,12,30,850.0,163.0,3.3,29.6,962.0,964.34,694.38
2018,7,31,12,45,847.5,162.0,3.35,29.65,953.5,955.48,688.79
2018,7,31,13,0,845.0,161.0,3.4,29.7,945.0,943.08,681.26
2018,7,31,13,15,842.0,160.0,3.45,29.55,930.0,926.76,671.8
2018,7,31,13,30,839.0,159.0,3.5,29.4,915.0,907.05,660.15
2018,7,31,13,45,834.5,156.0,3.55,29.25,892.5,880.88,644.21
2018,7,31,14,0,830.0,153.0,3.6,29.1,870.0,851.61,626.15
2018,7,31,14,15,823.5,150.0,3.6,28.75,841.0,817.8,605.15
2018,7,31,14,30,817.0,147.0,3.6,28.4,812.0,781.33,581.98
2018,7,31,14,45,808.5,143.0,3.65,28.05,777.0,739.99,554.36
2018,7,31,15,0,800.0,139.0,3.7,27.7,742.0,696.55,524.58
2018,7,31,15,15,786.5,135.5,3.7,27.7,701.5,648.45,489.83
2018,7,31,15,30,773.0,132.0,3.7,27.7,661.0,599.15,453.38
2018,7,31,15,45,759.0,126.5,3.65,26.55,616.5,546.8,415.58
2018,7,31,16,0,745.0,121.0,3.6,25.4,572.0,493.21,375.42
2018,7,31,16,15,728.5,114.5,3.6,24.5,525.0,437.43,331.82
2018,7,31,16,30,712.0,108.0,3.6,23.6,478.0,381.93,286.84
2018,7,31,16,45,686.0,102.0,3.55,22.7,428.5,324.25,238.87
2018,7,31,17,0,660.0,96.0,3.5,21.8,379.0,268.48,191.44
2018,7,31,17,15,624.5,88.5,3.45,20.8,328.5,211.57,143.44
2018,7,31,17,30,589.0,81.0,3.4,19.8,278.0,158.32,99.98
2018,7,31,17,45,539.5,73.0,3.4,18.85,229.5,107.33,63.26
2018,7,31,18,0,490.0,65.0,3.4,17.9,181.0,62.27,39.66
2018,7,31,18,15,412.0,54.5,3.35,17.25,135.5,43.57,32.57
2018,7,31,18,30,334.0,44.0,3.3,16.6,90.0,35.85,25.33
2018,7,31,18,45,228.0,31.0,3.25,15.9,56.5,24.07,13.63
2018,7,31,19,0,122.0,18.0,3.2,15.2,23.0,14.04,0.0
2018,7,31,19,15,61.0,9.0,3.15,15.0,11.5,7.68,0.0
2018,7,31,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
