Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,1,5,15,87.5,10.0,2.95,12.8,14.0,8.54,0.0
2018,8,1,5,30,175.0,20.0,3.0,13.3,28.0,16.77,0.0
2018,8,1,5,45,289.5,30.5,3.0,13.8,63.5,25.14,15.02
2018,8,1,6,0,404.0,41.0,3.0,14.3,99.0,33.36,23.5
2018,8,1,6,15,351.5,43.0,3.0,15.05,108.0,33.53,24.07
2018,8,1,6,30,299.0,45.0,3.0,15.8,117.0,43.82,25.87
2018,8,1,6,45,150.5,69.0,2.95,16.55,105.5,70.13,47.77
2018,8,1,7,0,2.0,93.0,2.9,17.3,94.0,76.41,58.9
2018,8,1,7,15,12.0,124.0,2.85,17.95,129.5,103.93,81.1
2018,8,1,7,30,22.0,155.0,2.8,18.6,165.0,133.09,104.36
2018,8,1,7,45,37.5,183.0,2.75,19.2,202.0,165.18,129.62
2018,8,1,8,0,53.0,211.0,2.7,19.8,239.0,198.33,155.48
2018,8,1,8,15,118.0,236.5,2.65,20.6,306.0,258.67,202.09
2018,8,1,8,30,183.0,262.0,2.6,21.4,373.0,322.22,250.65
2018,8,1,8,45,434.5,210.5,2.6,22.2,501.5,443.03,343.13
2018,8,1,9,0,686.0,159.0,2.6,23.0,630.0,577.8,443.71
2018,8,1,9,15,782.0,129.0,2.65,23.7,696.5,644.9,492.46
2018,8,1,9,30,878.0,99.0,2.7,24.4,763.0,713.42,541.63
2018,8,1,9,45,889.0,100.0,2.75,25.15,799.0,757.72,570.76
2018,8,1,10,0,900.0,101.0,2.8,25.9,835.0,799.85,597.0
2018,8,1,10,15,907.5,102.0,2.9,26.3,864.5,836.75,620.49
2018,8,1,10,30,915.0,103.0,3.0,26.7,894.0,870.79,641.93
2018,8,1,10,45,920.0,104.0,3.1,27.15,916.5,899.63,659.68
2018,8,1,11,0,925.0,105.0,3.2,27.6,939.0,925.16,675.2
2018,8,1,11,15,929.0,105.0,3.35,27.65,954.5,945.38,688.67
2018,8,1,11,30,933.0,105.0,3.5,27.7,970.0,962.02,699.89
2018,8,1,11,45,934.5,106.0,3.6,27.8,978.0,973.62,707.46
2018,8,1,12,0,936.0,107.0,3.7,27.9,986.0,981.46,712.69
2018,8,1,12,15,935.5,107.5,3.8,27.8,986.0,983.16,714.61
2018,8,1,12,30,935.0,108.0,3.9,27.7,986.0,981.05,714.18
2018,8,1,12,45,932.5,108.5,3.95,27.6,978.0,973.3,709.86
2018,8,1,13,0,930.0,109.0,4.0,27.5,970.0,961.8,703.19
2018,8,1,13,15,927.5,108.5,4.0,27.3,955.0,945.67,693.54
2018,8,1,13,30,925.0,108.0,4.0,27.1,940.0,925.91,681.54
2018,8,1,13,45,921.5,106.5,4.05,26.9,918.0,900.8,666.22
2018,8,1,14,0,918.0,105.0,4.1,26.7,896.0,872.3,648.57
2018,8,1,14,15,912.5,102.5,4.05,26.35,866.5,837.98,626.77
2018,8,1,14,30,907.0,100.0,4.0,26.0,837.0,800.67,602.76
2018,8,1,14,45,899.5,97.5,4.0,25.65,801.5,759.1,575.73
2018,8,1,15,0,892.0,95.0,4.0,25.3,766.0,715.07,545.45
2018,8,1,15,15,880.5,93.5,4.0,25.3,725.0,667.18,510.27
2018,8,1,15,30,869.0,92.0,4.0,25.3,684.0,617.63,473.01
2018,8,1,15,45,855.0,89.5,3.95,24.2,639.0,564.37,433.74
2018,8,1,16,0,841.0,87.0,3.9,23.1,594.0,510.25,392.3
2018,8,1,16,15,822.0,83.5,3.9,22.35,545.0,452.44,346.04
2018,8,1,16,30,803.0,80.0,3.9,21.6,496.0,394.16,297.77
2018,8,1,16,45,777.5,76.5,3.85,20.9,445.0,334.32,246.8
2018,8,1,17,0,752.0,73.0,3.8,20.2,394.0,276.12,196.13
2018,8,1,17,15,714.0,69.5,3.75,19.3,342.0,217.2,145.49
2018,8,1,17,30,676.0,66.0,3.7,18.4,290.0,159.21,97.5
2018,8,1,17,45,622.0,60.5,3.65,17.5,239.0,104.63,58.07
2018,8,1,18,0,568.0,55.0,3.6,16.6,188.0,56.37,33.62
2018,8,1,18,15,480.0,48.0,3.55,16.05,141.0,38.53,28.29
2018,8,1,18,30,392.0,41.0,3.5,15.5,94.0,33.53,23.4
2018,8,1,18,45,263.0,29.0,3.4,14.9,58.0,23.95,13.32
2018,8,1,19,0,134.0,17.0,3.3,14.3,22.0,14.51,0.0
2018,8,1,19,15,67.0,8.5,3.3,14.05,11.0,7.26,0.0
2018,8,1,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,2,5,15,75.0,9.0,3.1,11.85,12.5,7.68,0.0
2018,8,2,5,30,150.0,18.0,3.2,12.3,25.0,14.08,0.0
2018,8,2,5,45,271.5,30.0,3.3,12.75,61.5,24.72,14.56
2018,8,2,6,0,393.0,42.0,3.4,13.2,98.0,34.26,24.36
2018,8,2,6,15,344.0,44.5,3.4,13.75,108.0,34.76,25.29
2018,8,2,6,30,295.0,47.0,3.4,14.3,118.0,45.69,27.55
2018,8,2,6,45,148.5,71.5,3.4,14.9,107.5,72.1,49.82
2018,8,2,7,0,2.0,96.0,3.4,15.5,97.0,78.75,61.31
2018,8,2,7,15,13.5,125.0,3.45,16.15,131.0,105.08,82.62
2018,8,2,7,30,25.0,154.0,3.5,16.8,165.0,134.42,106.19
2018,8,2,7,45,129.5,168.5,3.5,17.5,235.0,188.01,147.37
2018,8,2,8,0,234.0,183.0,3.5,18.2,305.0,255.07,200.12
2018,8,2,8,15,319.0,195.5,3.55,18.85,379.0,320.13,251.58
2018,8,2,8,30,404.0,208.0,3.6,19.5,453.0,400.69,314.53
2018,8,2,8,45,621.0,157.5,3.65,20.15,567.0,505.52,395.85
2018,8,2,9,0,838.0,107.0,3.7,20.8,681.0,622.19,484.67
2018,8,2,9,15,865.5,103.0,3.75,21.35,727.0,672.56,521.83
2018,8,2,9,30,893.0,99.0,3.8,21.9,773.0,725.59,560.21
2018,8,2,9,45,900.5,102.0,3.85,22.4,808.5,769.88,590.54
2018,8,2,10,0,908.0,105.0,3.9,22.9,844.0,811.69,617.77
2018,8,2,10,15,916.5,105.5,3.9,23.25,874.0,849.23,641.88
2018,8,2,10,30,925.0,106.0,3.9,23.6,904.0,883.94,663.83
2018,8,2,10,45,931.5,105.5,3.9,23.95,927.0,912.94,681.73
2018,8,2,11,0,938.0,105.0,3.9,24.3,950.0,938.64,697.33
2018,8,2,11,15,942.0,105.0,3.85,24.55,965.5,959.12,709.4
2018,8,2,11,30,946.0,105.0,3.8,24.8,981.0,975.95,719.06
2018,8,2,11,45,949.0,105.0,3.8,25.0,989.5,988.13,726.15
2018,8,2,12,0,952.0,105.0,3.8,25.2,998.0,996.49,730.84
2018,8,2,12,15,952.5,105.0,3.85,25.2,998.0,998.66,732.48
2018,8,2,12,30,953.0,105.0,3.9,25.2,998.0,996.95,731.72
2018,8,2,12,45,951.5,104.5,3.95,25.25,990.0,989.02,726.84
2018,8,2,13,0,950.0,104.0,4.0,25.3,982.0,977.24,719.54
2018,8,2,13,15,949.0,103.0,4.05,25.15,967.5,961.63,710.35
2018,8,2,13,30,948.0,102.0,4.1,25.0,953.0,942.25,698.69
2018,8,2,13,45,945.5,100.0,4.15,24.85,931.0,916.93,683.02
2018,8,2,14,0,943.0,98.0,4.2,24.7,909.0,888.07,664.92
2018,8,2,14,15,938.5,96.0,4.2,24.35,880.0,854.19,643.54
2018,8,2,14,30,934.0,94.0,4.2,24.0,851.0,817.18,619.83
2018,8,2,14,45,927.5,91.0,4.2,23.65,815.0,774.77,592.06
2018,8,2,15,0,921.0,88.0,4.2,23.3,779.0,729.74,561.25
2018,8,2,15,15,909.5,87.0,4.2,23.3,737.5,681.01,525.17
2018,8,2,15,30,898.0,86.0,4.2,23.3,696.0,630.55,486.91
2018,8,2,15,45,885.5,83.0,4.15,22.25,650.5,576.16,446.4
2018,8,2,16,0,873.0,80.0,4.1,21.2,605.0,520.69,403.49
2018,8,2,16,15,857.0,76.5,4.1,20.6,556.0,462.39,356.14
2018,8,2,16,30,841.0,73.0,4.1,20.0,507.0,403.94,307.0
2018,8,2,16,45,817.0,70.0,4.1,19.4,455.0,342.16,253.83
2018,8,2,17,0,793.0,67.0,4.1,18.8,403.0,282.5,201.26
2018,8,2,17,15,756.0,64.0,4.0,18.1,350.0,221.76,148.35
2018,8,2,17,30,719.0,61.0,3.9,17.4,297.0,164.6,100.49
2018,8,2,17,45,665.5,56.0,3.85,16.7,244.5,108.11,59.41
2018,8,2,18,0,612.0,51.0,3.8,16.0,192.0,54.58,31.39
2018,8,2,18,15,525.5,45.0,3.7,15.4,144.5,36.35,26.43
2018,8,2,18,30,439.0,39.0,3.6,14.8,97.0,32.05,22.14
2018,8,2,18,45,299.0,28.0,3.45,14.25,60.0,23.22,12.46
2018,8,2,19,0,159.0,17.0,3.3,13.7,23.0,14.51,0.0
2018,8,2,19,15,79.5,8.5,3.25,13.5,11.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,3,5,15,27.0,7.0,2.6,11.4,8.0,5.97,0.0
2018,8,3,5,30,54.0,14.0,2.8,12.0,16.0,11.95,0.0
2018,8,3,5,45,113.0,32.5,2.95,12.55,45.5,25.3,14.84
2018,8,3,6,0,172.0,51.0,3.1,13.1,75.0,39.09,28.55
2018,8,3,6,15,223.0,71.5,3.05,13.7,116.0,53.9,42.21
2018,8,3,6,30,274.0,92.0,3.0,14.3,157.0,78.77,55.92
2018,8,3,6,45,312.0,111.5,2.9,14.9,202.5,118.4,82.07
2018,8,3,7,0,350.0,131.0,2.8,15.5,248.0,162.87,116.18
2018,8,3,7,15,382.0,148.5,2.75,16.1,296.0,211.22,155.83
2018,8,3,7,30,414.0,166.0,2.7,16.7,344.0,261.9,198.05
2018,8,3,7,45,438.5,182.0,2.6,17.3,391.5,312.19,239.91
2018,8,3,8,0,463.0,198.0,2.5,17.9,439.0,364.74,282.71
2018,8,3,8,15,484.0,211.0,2.45,18.65,484.5,415.17,322.73
2018,8,3,8,30,505.0,224.0,2.4,19.4,530.0,466.9,362.52
2018,8,3,8,45,520.5,235.0,2.35,20.15,571.0,514.85,398.29
2018,8,3,9,0,536.0,246.0,2.3,20.9,612.0,562.99,433.06
2018,8,3,9,15,585.5,239.5,2.3,21.8,661.5,617.78,472.05
2018,8,3,9,30,635.0,233.0,2.3,22.7,711.0,678.33,513.97
2018,8,3,9,45,691.5,214.5,2.3,23.6,757.5,731.99,550.34
2018,8,3,10,0,748.0,196.0,2.3,24.5,804.0,786.49,586.44
2018,8,3,10,15,757.5,198.5,2.35,25.25,833.0,823.37,609.58
2018,8,3,10,30,767.0,201.0,2.4,26.0,862.0,857.93,630.87
2018,8,3,10,45,774.5,202.0,2.45,26.7,884.0,886.79,647.85
2018,8,3,11,0,782.0,203.0,2.5,27.4,906.0,904.87,657.47
2018,8,3,11,15,787.0,203.5,2.5,28.0,921.0,924.74,668.18
2018,8,3,11,30,792.0,204.0,2.5,28.6,936.0,941.43,676.81
2018,8,3,11,45,794.5,204.0,2.55,29.15,943.0,952.09,682.18
2018,8,3,12,0,797.0,204.0,2.6,29.7,950.0,959.36,685.5
2018,8,3,12,15,792.0,206.5,2.7,30.15,948.0,958.42,684.4
2018,8,3,12,30,787.0,209.0,2.8,30.6,946.0,954.03,681.25
2018,8,3,12,45,779.0,212.0,2.85,31.1,936.0,953.55,680.17
2018,8,3,13,0,771.0,215.0,2.9,31.6,926.0,940.19,670.91
2018,8,3,13,15,765.5,214.0,2.95,31.8,910.0,922.02,659.55
2018,8,3,13,30,760.0,213.0,3.0,32.0,894.0,900.73,646.24
2018,8,3,13,45,752.0,211.5,3.05,32.2,871.0,873.82,629.09
2018,8,3,14,0,744.0,210.0,3.1,32.4,848.0,844.19,609.76
2018,8,3,14,15,734.0,206.5,3.15,32.25,818.0,808.56,587.09
2018,8,3,14,30,724.0,203.0,3.2,32.1,788.0,770.74,562.6
2018,8,3,14,45,710.0,199.0,3.25,31.95,751.5,727.57,533.95
2018,8,3,15,0,696.0,195.0,3.3,31.8,715.0,682.99,503.74
2018,8,3,15,15,680.0,189.5,3.3,31.8,674.5,634.6,469.74
2018,8,3,15,30,664.0,184.0,3.3,31.8,634.0,585.53,434.5
2018,8,3,15,45,644.5,177.0,3.3,30.9,589.0,532.8,397.26
2018,8,3,16,0,625.0,170.0,3.3,30.0,544.0,480.33,358.94
2018,8,3,16,15,602.5,160.5,3.3,29.25,496.5,424.91,316.98
2018,8,3,16,30,580.0,151.0,3.3,28.5,449.0,366.78,271.71
2018,8,3,16,45,551.5,141.0,3.25,27.7,400.0,311.83,227.7
2018,8,3,17,0,523.0,131.0,3.2,26.9,351.0,259.34,184.8
2018,8,3,17,15,485.5,118.5,3.15,25.8,301.5,205.61,141.34
2018,8,3,17,30,448.0,106.0,3.1,24.7,252.0,156.0,102.23
2018,8,3,17,45,400.5,91.5,3.0,23.6,205.0,108.29,68.02
2018,8,3,18,0,353.0,77.0,2.9,22.5,158.0,66.44,44.03
2018,8,3,18,15,287.0,61.0,2.8,21.55,116.0,46.01,33.97
2018,8,3,18,30,221.0,45.0,2.7,20.6,74.0,34.36,23.45
2018,8,3,18,45,143.5,29.0,2.6,19.65,44.5,22.38,11.06
2018,8,3,19,0,66.0,13.0,2.5,18.7,15.0,11.1,0.0
2018,8,3,19,15,33.0,6.5,2.5,18.2,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,4,5,15,18.5,4.5,1.45,13.25,5.5,3.84,0.0
2018,8,4,5,30,37.0,9.0,1.7,13.7,11.0,7.68,0.0
2018,8,4,5,45,82.0,26.0,1.9,14.15,35.5,20.53,10.68
2018,8,4,6,0,127.0,43.0,2.1,14.6,60.0,33.32,23.34
2018,8,4,6,15,173.0,65.0,2.15,15.15,99.0,49.24,37.86
2018,8,4,6,30,219.0,87.0,2.2,15.7,138.0,73.7,52.32
2018,8,4,6,45,260.0,108.0,2.2,16.2,183.5,111.16,77.65
2018,8,4,7,0,301.0,129.0,2.2,16.7,229.0,154.02,110.42
2018,8,4,7,15,338.5,147.0,2.2,17.6,277.5,198.88,146.49
2018,8,4,7,30,376.0,165.0,2.2,18.5,326.0,248.12,186.69
2018,8,4,7,45,409.0,179.0,2.2,19.4,374.0,300.58,229.33
2018,8,4,8,0,442.0,193.0,2.2,20.3,422.0,353.23,271.36
2018,8,4,8,15,471.5,204.0,2.25,21.35,469.5,404.71,311.47
2018,8,4,8,30,501.0,215.0,2.3,22.4,517.0,458.39,352.13
2018,8,4,8,45,528.0,221.5,2.4,23.5,561.5,508.65,389.2
2018,8,4,9,0,555.0,228.0,2.5,24.6,606.0,560.13,426.12
2018,8,4,9,15,617.5,213.5,2.6,25.45,658.0,620.94,469.67
2018,8,4,9,30,680.0,199.0,2.7,26.3,710.0,681.37,512.01
2018,8,4,9,45,753.5,170.5,2.85,27.2,761.5,738.76,551.9
2018,8,4,10,0,827.0,142.0,3.0,28.1,813.0,794.85,589.86
2018,8,4,10,15,839.5,141.5,3.15,28.75,843.5,833.01,613.64
2018,8,4,10,30,852.0,141.0,3.3,29.4,874.0,859.14,629.3
2018,8,4,10,45,864.5,138.5,3.45,30.1,898.5,889.79,647.84
2018,8,4,11,0,877.0,136.0,3.6,30.8,923.0,917.63,664.38
2018,8,4,11,15,885.0,135.0,3.7,31.1,940.5,939.76,677.93
2018,8,4,11,30,893.0,134.0,3.8,31.4,958.0,958.57,689.39
2018,8,4,11,45,900.5,131.0,3.9,31.7,967.5,971.64,697.21
2018,8,4,12,0,908.0,128.0,4.0,32.0,977.0,981.15,702.83
2018,8,4,12,15,917.0,123.5,4.05,31.9,980.5,987.0,707.07
2018,8,4,12,30,926.0,119.0,4.1,31.8,984.0,989.06,709.0
2018,8,4,12,45,935.5,113.0,4.2,31.7,980.5,986.27,708.21
2018,8,4,13,0,945.0,107.0,4.3,31.6,977.0,979.44,704.92
2018,8,4,13,15,944.5,105.5,4.35,31.3,963.0,963.78,696.28
2018,8,4,13,30,944.0,104.0,4.4,31.0,949.0,944.34,685.22
2018,8,4,13,45,942.0,102.5,4.45,30.75,927.5,919.9,670.72
2018,8,4,14,0,940.0,101.0,4.5,30.5,906.0,891.9,653.82
2018,8,4,14,15,934.5,99.5,4.55,30.1,876.5,857.64,632.97
2018,8,4,14,30,929.0,98.0,4.6,29.7,847.0,820.32,609.82
2018,8,4,14,45,919.5,97.5,4.6,29.35,811.0,778.13,582.8
2018,8,4,15,0,910.0,97.0,4.6,29.0,775.0,733.57,552.8
2018,8,4,15,15,898.5,94.5,4.6,29.0,733.0,683.66,516.65
2018,8,4,15,30,887.0,92.0,4.6,29.0,691.0,632.04,478.38
2018,8,4,15,45,869.0,90.5,4.6,28.0,644.0,576.34,437.81
2018,8,4,16,0,851.0,89.0,4.6,27.0,597.0,521.1,396.01
2018,8,4,16,15,826.0,88.0,4.5,26.35,546.5,461.34,348.54
2018,8,4,16,30,801.0,87.0,4.4,25.7,496.0,402.47,300.27
2018,8,4,16,45,769.5,84.0,4.3,25.0,443.0,340.78,248.73
2018,8,4,17,0,738.0,81.0,4.2,24.3,390.0,281.45,198.12
2018,8,4,17,15,693.0,77.5,4.05,23.4,336.5,218.86,145.58
2018,8,4,17,30,648.0,74.0,3.9,22.5,283.0,163.15,100.42
2018,8,4,17,45,583.0,67.5,3.75,21.55,230.5,108.07,61.32
2018,8,4,18,0,518.0,61.0,3.6,20.6,178.0,60.82,37.15
2018,8,4,18,15,432.0,51.5,3.45,19.75,132.0,41.51,30.33
2018,8,4,18,30,346.0,42.0,3.3,18.9,86.0,34.56,23.73
2018,8,4,18,45,223.0,28.0,3.15,18.05,51.5,21.82,10.24
2018,8,4,19,0,100.0,14.0,3.0,17.2,17.0,11.95,0.0
2018,8,4,19,15,50.0,7.0,2.95,16.75,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,5,5,15,38.0,8.0,2.5,12.15,9.5,0.0,0.0
2018,8,5,5,30,76.0,16.0,2.7,12.7,19.0,13.66,0.0
2018,8,5,5,45,166.0,32.5,2.9,13.25,51.0,25.08,14.04
2018,8,5,6,0,256.0,49.0,3.1,13.8,83.0,37.45,26.94
2018,8,5,6,15,313.0,63.0,3.05,14.45,123.0,47.57,36.45
2018,8,5,6,30,370.0,77.0,3.0,15.1,163.0,71.85,47.47
2018,8,5,6,45,314.5,96.0,3.0,15.75,181.5,108.43,73.23
2018,8,5,7,0,259.0,115.0,3.0,16.4,200.0,136.93,98.37
2018,8,5,7,15,266.0,136.5,2.95,17.0,237.0,174.89,130.32
2018,8,5,7,30,273.0,158.0,2.9,17.6,274.0,213.77,163.23
2018,8,5,7,45,387.5,160.0,2.85,18.2,347.5,278.35,214.1
2018,8,5,8,0,502.0,162.0,2.8,18.8,421.0,352.17,272.55
2018,8,5,8,15,603.5,153.0,2.8,19.55,494.5,426.36,330.92
2018,8,5,8,30,705.0,144.0,2.8,20.3,568.0,505.8,392.3
2018,8,5,8,45,733.0,146.0,2.8,21.0,617.0,562.38,435.23
2018,8,5,9,0,761.0,148.0,2.8,21.7,666.0,619.73,477.47
2018,8,5,9,15,776.5,151.0,2.85,22.35,707.0,670.18,513.69
2018,8,5,9,30,792.0,154.0,2.9,23.0,748.0,717.24,546.6
2018,8,5,9,45,804.5,156.5,2.9,23.65,784.0,762.07,576.81
2018,8,5,10,0,817.0,159.0,2.9,24.3,820.0,805.04,604.99
2018,8,5,10,15,823.0,162.5,3.0,24.75,849.0,841.55,628.34
2018,8,5,10,30,829.0,166.0,3.1,25.2,878.0,875.33,649.61
2018,8,5,10,45,832.5,169.0,3.15,25.7,899.5,903.57,666.6
2018,8,5,11,0,836.0,172.0,3.2,26.2,921.0,928.62,681.43
2018,8,5,11,15,838.0,174.5,3.3,26.55,936.0,948.54,693.62
2018,8,5,11,30,840.0,177.0,3.4,26.9,951.0,965.02,703.61
2018,8,5,11,45,839.0,179.5,3.45,27.25,957.5,975.17,709.21
2018,8,5,12,0,838.0,182.0,3.5,27.6,964.0,981.71,712.6
2018,8,5,12,15,856.0,171.0,3.55,28.05,969.5,989.78,716.81
2018,8,5,12,30,874.0,160.0,3.6,28.5,975.0,993.96,718.58
2018,8,5,12,45,896.5,144.0,3.6,28.95,974.0,980.69,708.83
2018,8,5,13,0,919.0,128.0,3.6,29.4,973.0,977.31,705.75
2018,8,5,13,15,916.5,127.0,3.6,29.55,957.5,960.68,694.95
2018,8,5,13,30,914.0,126.0,3.6,29.7,942.0,940.44,681.95
2018,8,5,13,45,910.0,124.5,3.6,29.8,919.5,914.92,665.67
2018,8,5,14,0,906.0,123.0,3.6,29.9,897.0,886.04,647.2
2018,8,5,14,15,899.0,121.5,3.6,29.8,867.0,851.52,625.43
2018,8,5,14,30,892.0,120.0,3.6,29.7,837.0,814.13,601.6
2018,8,5,14,45,882.5,117.5,3.6,29.6,800.5,771.3,573.83
2018,8,5,15,0,873.0,115.0,3.6,29.5,764.0,726.18,542.67
2018,8,5,15,15,860.0,112.5,3.6,29.5,722.0,680.8,510.12
2018,8,5,15,30,847.0,110.0,3.6,29.5,680.0,629.05,472.33
2018,8,5,15,45,829.5,107.5,3.65,28.8,633.5,573.62,432.19
2018,8,5,16,0,812.0,105.0,3.7,28.1,587.0,517.74,390.24
2018,8,5,16,15,788.0,101.5,3.65,27.55,536.5,457.87,343.44
2018,8,5,16,30,764.0,98.0,3.6,27.0,486.0,398.9,295.82
2018,8,5,16,45,732.0,94.0,3.6,26.4,433.5,336.12,244.21
2018,8,5,17,0,700.0,90.0,3.6,25.8,381.0,277.37,194.74
2018,8,5,17,15,653.0,85.0,3.4,24.85,327.5,217.33,144.96
2018,8,5,17,30,606.0,80.0,3.2,23.9,274.0,162.29,100.88
2018,8,5,17,45,541.0,72.5,3.05,22.9,222.5,108.82,63.15
2018,8,5,18,0,476.0,65.0,2.9,21.9,171.0,63.32,39.55
2018,8,5,18,15,384.5,54.0,2.75,20.9,125.0,43.56,31.9
2018,8,5,18,30,293.0,43.0,2.6,19.9,79.0,33.18,22.38
2018,8,5,18,45,180.5,27.5,2.4,18.85,46.5,21.35,9.25
2018,8,5,19,0,68.0,12.0,2.2,17.8,14.0,10.24,0.0
2018,8,5,19,15,34.0,6.0,2.3,17.25,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.3,11.7,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.5,12.1,7.0,5.12,0.0
2018,8,6,5,45,44.0,18.5,1.65,12.5,23.5,14.83,5.83
2018,8,6,6,0,70.0,31.0,1.8,12.9,40.0,24.43,15.69
2018,8,6,6,15,100.0,53.5,1.8,13.3,73.0,42.27,31.94
2018,8,6,6,30,130.0,76.0,1.8,13.7,106.0,64.31,46.5
2018,8,6,6,45,158.0,102.5,1.75,14.1,148.0,97.7,71.12
2018,8,6,7,0,186.0,129.0,1.7,14.5,190.0,135.35,100.87
2018,8,6,7,15,212.0,154.5,1.65,15.2,235.5,177.61,135.22
2018,8,6,7,30,238.0,180.0,1.6,15.9,281.0,222.35,171.68
2018,8,6,7,45,261.0,204.0,1.55,16.6,327.5,268.0,208.55
2018,8,6,8,0,284.0,228.0,1.5,17.3,374.0,316.22,246.71
2018,8,6,8,15,304.5,248.5,1.5,18.3,419.0,362.64,282.39
2018,8,6,8,30,325.0,269.0,1.5,19.3,464.0,410.82,318.43
2018,8,6,8,45,343.5,286.0,1.45,20.25,506.5,456.32,351.35
2018,8,6,9,0,362.0,303.0,1.4,21.2,549.0,502.86,384.03
2018,8,6,9,15,387.5,313.5,1.45,22.3,591.0,548.98,415.86
2018,8,6,9,30,413.0,324.0,1.5,23.4,633.0,596.14,447.62
2018,8,6,9,45,440.0,328.5,1.6,24.45,671.5,648.88,482.83
2018,8,6,10,0,467.0,333.0,1.7,25.5,710.0,693.79,512.01
2018,8,6,10,15,477.0,341.0,1.85,26.35,738.0,727.97,533.92
2018,8,6,10,30,487.0,349.0,2.0,27.2,766.0,760.8,554.7
2018,8,6,10,45,495.0,354.0,2.2,28.0,787.5,787.67,571.74
2018,8,6,11,0,503.0,359.0,2.4,28.8,809.0,812.69,587.41
2018,8,6,11,15,510.5,361.5,2.55,29.45,824.5,832.96,599.89
2018,8,6,11,30,518.0,364.0,2.7,30.1,840.0,851.01,610.86
2018,8,6,11,45,524.0,363.0,2.9,30.7,848.0,862.06,617.73
2018,8,6,12,0,530.0,362.0,3.1,31.3,856.0,870.56,622.96
2018,8,6,12,15,581.5,331.0,3.15,31.7,872.5,891.29,637.12
2018,8,6,12,30,633.0,300.0,3.2,32.1,889.0,909.61,649.58
2018,8,6,12,45,699.0,257.0,3.3,32.5,902.5,927.67,662.62
2018,8,6,13,0,765.0,214.0,3.4,32.9,916.0,939.51,670.75
2018,8,6,13,15,769.0,208.0,3.5,32.95,903.5,925.04,662.19
2018,8,6,13,30,773.0,202.0,3.6,33.0,891.0,907.12,651.6
2018,8,6,13,45,778.0,193.5,3.65,33.1,871.5,877.32,632.83
2018,8,6,14,0,783.0,185.0,3.7,33.2,852.0,852.07,617.07
2018,8,6,14,15,780.0,179.0,3.75,33.0,824.0,819.24,596.83
2018,8,6,14,30,777.0,173.0,3.8,32.8,796.0,783.64,573.86
2018,8,6,14,45,774.0,165.5,3.85,32.6,762.5,747.43,549.97
2018,8,6,15,0,771.0,158.0,3.9,32.4,729.0,704.6,521.05
2018,8,6,15,15,755.5,154.0,3.9,32.4,687.5,654.71,485.8
2018,8,6,15,30,740.0,150.0,3.9,32.4,646.0,603.89,449.11
2018,8,6,15,45,725.0,144.0,3.85,31.6,602.0,550.85,411.14
2018,8,6,16,0,710.0,138.0,3.8,30.8,558.0,497.42,371.6
2018,8,6,16,15,685.0,132.5,3.7,30.15,509.0,439.82,327.39
2018,8,6,16,30,660.0,127.0,3.6,29.5,460.0,383.49,282.82
2018,8,6,16,45,623.5,120.5,3.55,28.8,408.5,324.0,235.0
2018,8,6,17,0,587.0,114.0,3.5,28.1,357.0,267.77,188.93
2018,8,6,17,15,532.0,107.5,3.25,26.95,304.5,207.93,140.94
2018,8,6,17,30,477.0,101.0,3.0,25.8,252.0,157.52,101.78
2018,8,6,17,45,406.0,89.0,2.8,24.6,201.0,107.64,66.9
2018,8,6,18,0,335.0,77.0,2.6,23.4,150.0,66.45,43.93
2018,8,6,18,15,258.0,59.5,2.5,22.35,107.0,44.87,32.77
2018,8,6,18,30,181.0,42.0,2.4,21.3,64.0,32.05,21.21
2018,8,6,18,45,107.5,25.0,2.3,20.2,36.5,19.3,7.04
2018,8,6,19,0,34.0,8.0,2.2,19.1,9.0,6.83,0.0
2018,8,6,19,15,17.0,4.0,2.2,18.7,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.0,1.9,12.4,4.5,0.0,0.0
2018,8,7,5,30,34.0,8.0,2.1,12.8,9.0,6.83,0.0
2018,8,7,5,45,80.5,24.5,2.3,13.2,33.0,19.36,8.95
2018,8,7,6,0,127.0,41.0,2.5,13.6,57.0,31.83,22.0
2018,8,7,6,15,174.5,62.5,2.5,14.05,96.0,47.47,36.38
2018,8,7,6,30,222.0,84.0,2.5,14.5,135.0,72.77,51.28
2018,8,7,6,45,263.5,105.5,2.45,14.95,180.5,111.09,77.7
2018,8,7,7,0,305.0,127.0,2.4,15.4,226.0,154.93,111.68
2018,8,7,7,15,328.5,141.0,2.4,16.15,264.5,193.95,143.97
2018,8,7,7,30,352.0,155.0,2.4,16.9,303.0,235.45,178.85
2018,8,7,7,45,357.0,174.0,2.35,17.65,341.0,277.11,213.96
2018,8,7,8,0,362.0,193.0,2.3,18.4,379.0,318.97,248.3
2018,8,7,8,15,404.0,208.5,2.35,19.15,435.0,380.97,297.04
2018,8,7,8,30,446.0,224.0,2.4,19.9,491.0,441.69,343.65
2018,8,7,8,45,490.5,232.0,2.4,20.6,546.5,500.76,387.96
2018,8,7,9,0,535.0,240.0,2.4,21.3,602.0,562.92,433.43
2018,8,7,9,15,537.0,255.0,2.45,21.9,637.0,605.83,463.75
2018,8,7,9,30,539.0,270.0,2.5,22.5,672.0,647.31,492.38
2018,8,7,9,45,533.0,287.5,2.55,23.1,701.0,683.51,516.49
2018,8,7,10,0,527.0,305.0,2.6,23.7,730.0,717.42,538.5
2018,8,7,10,15,536.5,311.5,2.65,24.15,757.5,751.67,561.11
2018,8,7,10,30,546.0,318.0,2.7,24.6,785.0,784.35,582.31
2018,8,7,10,45,553.0,323.0,2.8,25.0,806.5,811.71,600.08
2018,8,7,11,0,560.0,328.0,2.9,25.4,828.0,836.99,616.34
2018,8,7,11,15,566.0,330.5,2.95,25.55,843.0,856.78,629.18
2018,8,7,11,30,572.0,333.0,3.0,25.7,858.0,874.11,640.39
2018,8,7,11,45,577.0,333.5,3.1,25.8,866.5,886.04,648.51
2018,8,7,12,0,582.0,334.0,3.2,25.9,875.0,895.23,654.88
2018,8,7,12,15,596.5,325.0,3.25,25.9,879.5,901.59,659.76
2018,8,7,12,30,611.0,316.0,3.3,25.9,884.0,904.69,662.56
2018,8,7,12,45,627.5,303.5,3.35,25.9,882.5,904.55,663.36
2018,8,7,13,0,644.0,291.0,3.4,25.9,881.0,901.03,661.98
2018,8,7,13,15,644.0,286.0,3.45,25.8,867.0,885.66,652.58
2018,8,7,13,30,644.0,281.0,3.5,25.7,853.0,867.37,641.24
2018,8,7,13,45,643.0,273.5,3.5,25.65,832.5,843.17,625.5
2018,8,7,14,0,642.0,266.0,3.5,25.6,812.0,816.28,607.81
2018,8,7,14,15,638.0,258.5,3.5,25.3,785.0,784.38,587.04
2018,8,7,14,30,634.0,251.0,3.5,25.0,758.0,750.23,564.4
2018,8,7,14,45,628.0,241.0,3.5,24.75,724.5,710.33,537.24
2018,8,7,15,0,622.0,231.0,3.5,24.5,691.0,668.68,508.32
2018,8,7,15,15,605.0,224.0,3.5,24.5,650.5,617.21,471.15
2018,8,7,15,30,588.0,217.0,3.5,24.5,610.0,569.11,435.62
2018,8,7,15,45,574.5,205.5,3.4,23.65,567.0,518.9,398.89
2018,8,7,16,0,561.0,194.0,3.3,22.8,524.0,468.61,360.97
2018,8,7,16,15,546.5,180.5,3.2,22.2,479.0,416.29,320.01
2018,8,7,16,30,532.0,167.0,3.1,21.6,434.0,364.5,278.26
2018,8,7,16,45,506.5,153.5,3.05,21.0,385.5,309.77,233.34
2018,8,7,17,0,481.0,140.0,3.0,20.4,337.0,257.31,189.46
2018,8,7,17,15,444.5,125.5,2.9,19.6,288.0,204.19,145.41
2018,8,7,17,30,408.0,111.0,2.8,18.8,239.0,155.19,105.74
2018,8,7,17,45,361.5,94.0,2.7,18.0,192.0,107.69,70.48
2018,8,7,18,0,315.0,77.0,2.6,17.2,145.0,66.05,45.02
2018,8,7,18,15,243.0,59.0,2.55,16.6,103.0,44.46,33.21
2018,8,7,18,30,171.0,41.0,2.5,16.0,61.0,31.29,21.01
2018,8,7,18,45,107.5,25.0,2.45,15.4,35.5,19.31,6.35
2018,8,7,19,0,44.0,9.0,2.4,14.8,10.0,7.68,0.0
2018,8,7,19,15,22.0,4.5,2.4,14.55,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,8,5,15,36.5,6.0,2.05,12.0,7.0,0.0,0.0
2018,8,8,5,30,73.0,12.0,2.3,12.6,14.0,10.24,0.0
2018,8,8,5,45,171.0,27.5,2.5,13.2,45.5,21.32,9.98
2018,8,8,6,0,269.0,43.0,2.7,13.8,77.0,33.07,23.0
2018,8,8,6,15,299.5,58.0,2.65,14.5,112.0,43.92,33.15
2018,8,8,6,30,330.0,73.0,2.6,15.2,147.0,69.04,45.29
2018,8,8,6,45,259.0,98.0,2.5,15.85,165.5,105.55,72.93
2018,8,8,7,0,188.0,123.0,2.4,16.5,184.0,132.93,98.13
2018,8,8,7,15,205.5,145.0,2.35,17.3,222.0,169.72,128.27
2018,8,8,7,30,223.0,167.0,2.3,18.1,260.0,208.76,160.35
2018,8,8,7,45,314.5,174.0,2.3,18.85,324.0,263.14,202.94
2018,8,8,8,0,406.0,181.0,2.3,19.6,388.0,332.89,257.73
2018,8,8,8,15,530.5,167.5,2.25,20.45,466.0,405.22,313.7
2018,8,8,8,30,655.0,154.0,2.2,21.3,544.0,493.84,380.97
2018,8,8,8,45,724.5,142.5,2.15,22.15,605.5,559.43,429.64
2018,8,8,9,0,794.0,131.0,2.1,23.0,667.0,628.55,479.5
2018,8,8,9,15,785.5,145.5,2.1,23.85,702.5,674.81,511.0
2018,8,8,9,30,777.0,160.0,2.1,24.7,738.0,720.64,541.13
2018,8,8,9,45,759.0,178.5,2.15,25.55,765.5,758.23,564.85
2018,8,8,10,0,741.0,197.0,2.2,26.4,793.0,791.76,585.2
2018,8,8,10,15,754.5,198.0,2.2,27.05,823.5,830.49,609.36
2018,8,8,10,30,768.0,199.0,2.2,27.7,854.0,867.11,631.55
2018,8,8,10,45,779.5,198.0,2.25,28.4,878.0,897.69,649.13
2018,8,8,11,0,791.0,197.0,2.3,29.1,902.0,917.78,659.87
2018,8,8,11,15,798.5,196.5,2.35,29.55,918.0,939.25,672.23
2018,8,8,11,30,806.0,196.0,2.4,30.0,934.0,957.54,682.55
2018,8,8,11,45,812.5,194.0,2.45,30.5,943.0,970.23,689.25
2018,8,8,12,0,819.0,192.0,2.5,31.0,952.0,979.47,693.88
2018,8,8,12,15,813.5,195.0,2.55,31.25,949.5,978.45,692.87
2018,8,8,12,30,808.0,198.0,2.6,31.5,947.0,973.87,689.8
2018,8,8,12,45,798.0,202.0,2.65,31.75,936.5,962.48,682.56
2018,8,8,13,0,788.0,206.0,2.7,32.0,926.0,947.76,673.33
2018,8,8,13,15,787.0,202.5,2.8,32.0,911.0,931.34,664.15
2018,8,8,13,30,786.0,199.0,2.9,32.0,896.0,911.6,652.83
2018,8,8,13,45,783.5,194.5,2.95,32.05,874.0,886.43,637.49
2018,8,8,14,0,781.0,190.0,3.0,32.1,852.0,864.54,624.29
2018,8,8,14,15,774.5,185.5,3.05,31.95,823.0,829.36,602.37
2018,8,8,14,30,768.0,181.0,3.1,31.8,794.0,791.67,578.17
2018,8,8,14,45,760.0,175.0,3.15,31.6,758.5,749.1,550.32
2018,8,8,15,0,752.0,169.0,3.2,31.4,723.0,704.53,520.46
2018,8,8,15,15,736.0,165.0,3.2,31.4,681.5,654.84,485.59
2018,8,8,15,30,720.0,161.0,3.2,31.4,640.0,604.29,449.33
2018,8,8,15,45,703.0,154.0,3.25,30.5,594.5,549.89,411.04
2018,8,8,16,0,686.0,147.0,3.3,29.6,549.0,495.37,371.23
2018,8,8,16,15,664.0,139.0,3.3,28.75,500.5,437.87,327.59
2018,8,8,16,30,642.0,131.0,3.3,27.9,452.0,381.41,283.23
2018,8,8,16,45,610.5,123.0,3.3,27.05,401.5,323.08,236.25
2018,8,8,17,0,579.0,115.0,3.3,26.2,351.0,267.49,190.47
2018,8,8,17,15,536.5,105.0,3.2,25.0,300.0,210.88,144.31
2018,8,8,17,30,494.0,95.0,3.1,23.8,249.0,155.97,100.67
2018,8,8,17,45,437.5,83.0,3.05,22.6,200.5,106.32,65.11
2018,8,8,18,0,381.0,71.0,3.0,21.4,152.0,63.55,41.09
2018,8,8,18,15,304.5,55.5,2.85,20.45,109.0,42.22,30.69
2018,8,8,18,30,228.0,40.0,2.7,19.5,66.0,30.76,20.11
2018,8,8,18,45,140.0,24.5,2.6,18.55,38.0,19.01,4.81
2018,8,8,19,0,52.0,9.0,2.5,17.6,10.0,7.68,0.0
2018,8,8,19,15,26.0,4.5,2.5,17.15,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.0,1.45,11.7,6.0,0.0,0.0
2018,8,9,5,30,54.0,10.0,1.7,12.2,12.0,8.54,0.0
2018,8,9,5,45,135.0,26.5,1.95,12.75,41.0,20.49,8.9
2018,8,9,6,0,216.0,43.0,2.2,13.3,70.0,32.9,22.84
2018,8,9,6,15,266.5,59.5,2.15,14.05,108.5,44.87,34.04
2018,8,9,6,30,317.0,76.0,2.1,14.8,147.0,71.34,47.39
2018,8,9,6,45,317.0,94.5,2.05,15.5,181.0,110.05,74.28
2018,8,9,7,0,317.0,113.0,2.0,16.2,215.0,147.34,104.52
2018,8,9,7,15,363.0,128.0,1.95,17.25,264.0,195.38,143.3
2018,8,9,7,30,409.0,143.0,1.9,18.3,313.0,247.28,185.69
2018,8,9,7,45,510.0,142.0,1.9,19.4,382.5,309.94,235.25
2018,8,9,8,0,611.0,141.0,1.9,20.5,452.0,387.34,295.87
2018,8,9,8,15,646.5,145.5,1.9,21.45,503.5,445.39,341.36
2018,8,9,8,30,682.0,150.0,1.9,22.4,555.0,505.85,387.22
2018,8,9,8,45,704.5,154.5,1.85,23.35,601.5,560.92,427.35
2018,8,9,9,0,727.0,159.0,1.8,24.3,648.0,616.31,466.19
2018,8,9,9,15,742.0,163.5,1.8,25.3,689.0,666.71,500.27
2018,8,9,9,30,757.0,168.0,1.8,26.3,730.0,716.12,532.52
2018,8,9,9,45,767.5,172.5,1.8,27.25,765.5,760.89,560.69
2018,8,9,10,0,778.0,177.0,1.8,28.2,801.0,803.77,586.79
2018,8,9,10,15,788.5,179.0,1.85,29.0,831.0,836.8,606.51
2018,8,9,10,30,799.0,181.0,1.9,29.8,861.0,872.2,626.88
2018,8,9,10,45,808.0,181.5,1.9,30.6,884.5,902.3,643.1
2018,8,9,11,0,817.0,182.0,1.9,31.4,908.0,929.52,657.35
2018,8,9,11,15,823.0,181.5,2.0,31.95,923.5,950.01,669.05
2018,8,9,11,30,829.0,181.0,2.1,32.5,939.0,967.19,678.75
2018,8,9,11,45,833.5,180.5,2.15,33.05,947.5,979.55,684.98
2018,8,9,12,0,838.0,180.0,2.2,33.6,956.0,988.36,689.14
2018,8,9,12,15,831.5,184.0,2.35,33.85,953.5,987.38,689.22
2018,8,9,12,30,825.0,188.0,2.5,34.1,951.0,982.75,687.15
2018,8,9,12,45,814.5,192.0,2.6,34.35,940.0,970.81,680.13
2018,8,9,13,0,804.0,196.0,2.7,34.6,929.0,955.47,671.06
2018,8,9,13,15,801.0,194.0,2.8,34.6,913.5,938.28,661.54
2018,8,9,13,30,798.0,192.0,2.9,34.6,898.0,917.79,649.9
2018,8,9,13,45,794.0,189.0,3.0,34.6,876.0,892.31,635.03
2018,8,9,14,0,790.0,186.0,3.1,34.6,854.0,863.81,618.12
2018,8,9,14,15,782.5,182.5,3.15,34.35,824.5,834.56,600.74
2018,8,9,14,30,775.0,179.0,3.2,34.1,795.0,796.71,576.83
2018,8,9,14,45,764.0,174.5,3.25,33.85,759.0,753.01,548.52
2018,8,9,15,0,753.0,170.0,3.3,33.6,723.0,707.51,518.34
2018,8,9,15,15,737.0,165.5,3.3,33.6,681.0,657.19,483.35
2018,8,9,15,30,721.0,161.0,3.3,33.6,639.0,606.03,446.97
2018,8,9,15,45,702.0,155.0,3.3,32.7,593.0,551.26,408.61
2018,8,9,16,0,683.0,149.0,3.3,31.8,547.0,496.57,368.94
2018,8,9,16,15,658.5,141.5,3.25,31.1,498.0,438.43,324.99
2018,8,9,16,30,634.0,134.0,3.2,30.4,449.0,381.6,280.64
2018,8,9,16,45,601.5,126.0,3.15,29.65,398.5,323.25,234.11
2018,8,9,17,0,569.0,118.0,3.1,28.9,348.0,267.8,188.93
2018,8,9,17,15,526.5,108.0,2.95,27.75,297.5,208.37,141.1
2018,8,9,17,30,484.0,98.0,2.8,26.6,247.0,157.13,100.85
2018,8,9,17,45,426.5,85.0,2.6,25.5,198.0,107.07,65.3
2018,8,9,18,0,369.0,72.0,2.4,24.4,149.0,64.07,41.12
2018,8,9,18,15,293.0,56.0,2.3,23.35,106.5,42.57,30.54
2018,8,9,18,30,217.0,40.0,2.2,22.3,64.0,30.74,19.71
2018,8,9,18,45,129.5,24.0,2.05,21.25,36.5,18.62,2.93
2018,8,9,19,0,42.0,8.0,1.9,20.2,9.0,6.83,0.0
2018,8,9,19,15,21.0,4.0,2.0,19.7,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,10,5,15,53.5,6.5,1.95,13.45,8.0,0.0,0.0
2018,8,10,5,30,107.0,13.0,2.2,14.0,16.0,11.1,0.0
2018,8,10,5,45,233.0,25.5,2.45,14.55,49.0,21.18,8.65
2018,8,10,6,0,359.0,38.0,2.7,15.1,82.0,31.24,21.16
2018,8,10,6,15,439.5,47.5,2.65,15.9,127.0,38.3,27.99
2018,8,10,6,30,520.0,57.0,2.6,16.7,172.0,67.86,38.88
2018,8,10,6,45,572.5,65.0,2.6,17.45,222.0,116.53,68.32
2018,8,10,7,0,625.0,73.0,2.6,18.2,272.0,171.51,110.42
2018,8,10,7,15,661.5,79.5,2.6,19.25,323.5,227.49,157.47
2018,8,10,7,30,698.0,86.0,2.6,20.3,375.0,287.19,208.45
2018,8,10,7,45,724.0,91.0,2.6,21.35,425.5,345.2,257.8
2018,8,10,8,0,750.0,96.0,2.6,22.4,476.0,406.33,308.14
2018,8,10,8,15,770.5,100.5,2.6,23.25,524.5,464.22,354.61
2018,8,10,8,30,791.0,105.0,2.6,24.1,573.0,522.65,399.74
2018,8,10,8,45,807.0,108.0,2.6,25.0,618.0,577.27,440.36
2018,8,10,9,0,823.0,111.0,2.6,25.9,663.0,631.31,479.05
2018,8,10,9,15,829.0,117.5,2.65,26.6,702.5,681.21,513.96
2018,8,10,9,30,835.0,124.0,2.7,27.3,742.0,729.09,546.42
2018,8,10,9,45,836.0,131.0,2.75,28.05,775.0,771.47,574.05
2018,8,10,10,0,837.0,138.0,2.8,28.8,808.0,811.03,598.15
2018,8,10,10,15,845.5,139.0,2.85,29.3,837.0,847.95,620.74
2018,8,10,10,30,854.0,140.0,2.9,29.8,866.0,882.18,641.36
2018,8,10,10,45,860.5,140.5,2.95,30.3,888.0,900.62,651.51
2018,8,10,11,0,867.0,141.0,3.0,30.8,910.0,925.89,666.24
2018,8,10,11,15,871.0,141.5,3.1,31.1,925.0,945.64,678.2
2018,8,10,11,30,875.0,142.0,3.2,31.4,940.0,961.96,688.04
2018,8,10,11,45,876.5,143.0,3.25,31.7,947.5,972.89,694.16
2018,8,10,12,0,878.0,144.0,3.3,32.0,955.0,980.22,698.11
2018,8,10,12,15,876.0,144.5,3.35,32.3,953.5,980.15,697.47
2018,8,10,12,30,874.0,145.0,3.4,32.6,952.0,976.46,694.68
2018,8,10,12,45,869.5,146.0,3.45,32.9,943.0,967.27,688.51
2018,8,10,13,0,865.0,147.0,3.5,33.2,934.0,954.58,680.22
2018,8,10,13,15,861.0,146.5,3.55,33.25,918.0,937.55,669.93
2018,8,10,13,30,857.0,146.0,3.6,33.3,902.0,917.14,657.51
2018,8,10,13,45,851.0,144.5,3.65,33.35,879.0,901.61,648.31
2018,8,10,14,0,845.0,143.0,3.7,33.4,856.0,871.39,629.46
2018,8,10,14,15,836.5,141.0,3.75,33.15,826.0,835.7,607.71
2018,8,10,14,30,828.0,139.0,3.8,32.9,796.0,797.4,584.0
2018,8,10,14,45,816.0,137.0,3.85,32.6,759.5,754.12,556.07
2018,8,10,15,0,804.0,135.0,3.9,32.3,723.0,708.94,525.58
2018,8,10,15,15,789.5,131.5,3.9,32.3,681.5,659.07,490.29
2018,8,10,15,30,775.0,128.0,3.9,32.3,640.0,608.07,453.37
2018,8,10,15,45,754.5,125.0,3.9,31.35,594.0,553.56,414.54
2018,8,10,16,0,734.0,122.0,3.9,30.4,548.0,498.45,373.86
2018,8,10,16,15,708.0,117.0,3.8,29.6,498.5,439.35,328.47
2018,8,10,16,30,682.0,112.0,3.7,28.8,449.0,381.59,282.65
2018,8,10,16,45,649.0,106.5,3.65,28.0,398.5,322.67,234.82
2018,8,10,17,0,616.0,101.0,3.6,27.2,348.0,266.57,188.27
2018,8,10,17,15,572.5,93.0,3.45,26.15,297.0,209.15,141.11
2018,8,10,17,30,529.0,85.0,3.3,25.1,246.0,156.52,99.15
2018,8,10,17,45,468.5,75.0,3.15,24.0,197.5,105.75,63.03
2018,8,10,18,0,408.0,65.0,3.0,22.9,149.0,60.04,37.43
2018,8,10,18,15,324.5,51.5,2.95,22.05,106.5,39.42,28.0
2018,8,10,18,30,241.0,38.0,2.9,21.2,64.0,29.34,18.51
2018,8,10,18,45,143.0,23.0,2.85,20.3,36.5,17.89,0.63
2018,8,10,19,0,45.0,8.0,2.8,19.4,9.0,6.83,0.0
2018,8,10,19,15,22.5,4.0,2.85,19.0,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
