Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,16,30,759.0,68.0,3.5,25.9,350.0,380.16,287.04
2018,9,9,16,45,714.0,63.0,3.45,25.05,296.0,311.48,229.65
2018,9,9,17,0,669.0,58.0,3.4,24.2,242.0,247.23,174.55
2018,9,9,17,15,600.0,51.5,3.2,23.0,190.0,180.46,118.47
2018,9,9,17,30,531.0,45.0,3.0,21.8,138.0,122.68,71.77
2018,9,9,17,45,417.0,36.0,2.8,20.6,93.5,67.63,33.64
2018,9,9,18,0,303.0,27.0,2.6,19.4,49.0,27.22,9.68
2018,9,9,18,15,162.0,15.0,2.6,18.65,25.5,12.8,0.0
2018,9,9,18,30,21.0,3.0,2.6,17.9,2.0,0.0,0.0
2018,9,9,18,45,10.5,1.5,2.6,17.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,10,5,45,78.5,8.5,2.1,11.65,11.5,0.0,0.0
2018,9,10,6,0,157.0,17.0,2.3,12.1,23.0,14.51,0.0
2018,9,10,6,15,301.5,28.5,2.35,12.7,62.5,37.23,16.55
2018,9,10,6,30,446.0,40.0,2.4,13.3,102.0,85.53,47.19
2018,9,10,6,45,540.5,46.0,2.45,13.95,153.5,139.07,88.16
2018,9,10,7,0,635.0,52.0,2.5,14.6,205.0,205.16,143.59
2018,9,10,7,15,685.0,57.5,2.4,15.25,258.5,268.03,199.46
2018,9,10,7,30,735.0,63.0,2.3,15.9,312.0,336.22,259.09
2018,9,10,7,45,768.5,67.5,2.2,16.55,365.0,401.39,314.94
2018,9,10,8,0,802.0,72.0,2.1,17.2,418.0,469.07,370.57
2018,9,10,8,15,825.5,75.5,2.05,18.05,468.5,532.48,420.53
2018,9,10,8,30,849.0,79.0,2.0,18.9,519.0,596.49,468.75
2018,9,10,8,45,866.0,81.5,1.95,19.75,565.5,651.41,508.42
2018,9,10,9,0,883.0,84.0,1.9,20.6,612.0,708.9,548.24
2018,9,10,9,15,897.0,86.0,1.9,21.4,654.0,762.53,582.75
2018,9,10,9,30,911.0,88.0,1.9,22.2,696.0,814.47,614.86
2018,9,10,9,45,921.5,89.0,1.9,23.05,731.5,860.47,642.14
2018,9,10,10,0,932.0,90.0,1.9,23.9,767.0,903.94,667.24
2018,9,10,10,15,939.0,91.0,1.95,24.6,795.5,941.52,689.02
2018,9,10,10,30,946.0,92.0,2.0,25.3,824.0,975.88,708.56
2018,9,10,10,45,950.5,93.0,2.1,26.0,845.0,1004.48,724.87
2018,9,10,11,0,955.0,94.0,2.2,26.7,866.0,1029.39,738.84
2018,9,10,11,15,956.5,95.0,2.3,27.2,879.0,1047.54,749.17
2018,9,10,11,30,958.0,96.0,2.4,27.7,892.0,1061.69,757.11
2018,9,10,11,45,958.5,96.5,2.5,28.2,897.0,1070.22,761.66
2018,9,10,12,0,959.0,97.0,2.6,28.7,902.0,1074.63,763.78
2018,9,10,12,15,955.5,98.5,2.7,29.0,898.0,1071.97,762.23
2018,9,10,12,30,952.0,100.0,2.8,29.3,894.0,1065.19,758.27
2018,9,10,12,45,945.5,102.0,2.85,29.55,882.0,1051.94,750.04
2018,9,10,13,0,939.0,104.0,2.9,29.8,870.0,1034.79,739.48
2018,9,10,13,15,934.0,103.5,3.0,29.9,851.0,1012.64,726.72
2018,9,10,13,30,929.0,103.0,3.1,30.0,832.0,986.82,711.58
2018,9,10,13,45,922.0,101.5,3.15,30.05,805.0,954.59,692.0
2018,9,10,14,0,915.0,100.0,3.2,30.1,778.0,919.1,670.21
2018,9,10,14,15,905.0,99.0,3.25,29.95,744.5,878.53,645.41
2018,9,10,14,30,895.0,98.0,3.3,29.8,711.0,835.3,618.54
2018,9,10,14,45,880.5,95.5,3.4,29.6,670.0,784.65,586.57
2018,9,10,15,0,866.0,93.0,3.5,29.4,629.0,732.24,552.79
2018,9,10,15,15,848.0,91.0,3.5,29.4,584.0,681.35,516.89
2018,9,10,15,30,830.0,89.0,3.5,29.4,539.0,624.03,475.08
2018,9,10,15,45,806.0,85.5,3.65,28.45,489.5,561.21,430.04
2018,9,10,16,0,782.0,82.0,3.8,27.5,440.0,498.89,383.38
2018,9,10,16,15,748.5,78.0,3.8,26.6,388.0,432.57,331.41
2018,9,10,16,30,715.0,74.0,3.8,25.7,336.0,368.34,279.1
2018,9,10,16,45,667.5,68.5,3.8,24.8,283.0,300.69,222.64
2018,9,10,17,0,620.0,63.0,3.8,23.9,230.0,237.88,168.91
2018,9,10,17,15,547.5,55.5,3.7,22.6,179.0,173.13,114.78
2018,9,10,17,30,475.0,48.0,3.6,21.3,128.0,117.19,69.8
2018,9,10,17,45,357.5,37.5,3.5,20.0,85.5,64.16,32.96
2018,9,10,18,0,240.0,27.0,3.4,18.7,43.0,26.28,7.96
2018,9,10,18,15,126.5,15.0,3.3,17.95,22.5,12.8,0.0
2018,9,10,18,30,13.0,3.0,3.2,17.2,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.5,3.1,16.4,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,11,5,45,93.5,9.0,2.7,11.7,12.5,0.0,0.0
2018,9,11,6,0,187.0,18.0,2.9,12.0,25.0,15.36,0.0
2018,9,11,6,15,330.5,28.0,2.95,12.6,64.0,38.96,16.56
2018,9,11,6,30,474.0,38.0,3.0,13.2,103.0,88.05,47.93
2018,9,11,6,45,545.0,45.5,3.1,13.75,151.5,140.99,89.72
2018,9,11,7,0,616.0,53.0,3.2,14.3,200.0,202.73,142.8
2018,9,11,7,15,664.5,59.0,3.15,14.95,252.5,265.3,198.72
2018,9,11,7,30,713.0,65.0,3.1,15.6,305.0,332.34,257.8
2018,9,11,7,45,750.5,69.5,3.05,16.25,358.5,397.99,314.48
2018,9,11,8,0,788.0,74.0,3.0,16.9,412.0,466.65,371.57
2018,9,11,8,15,810.5,78.0,3.0,17.6,462.0,529.33,422.02
2018,9,11,8,30,833.0,82.0,3.0,18.3,512.0,592.54,470.94
2018,9,11,8,45,848.0,86.0,3.0,19.05,557.5,651.1,514.46
2018,9,11,9,0,863.0,90.0,3.0,19.8,603.0,708.75,555.76
2018,9,11,9,15,874.5,93.5,3.0,20.45,644.0,756.1,587.42
2018,9,11,9,30,886.0,97.0,3.0,21.1,685.0,806.71,620.08
2018,9,11,9,45,892.5,100.0,3.05,21.75,719.0,850.56,647.72
2018,9,11,10,0,899.0,103.0,3.1,22.4,753.0,891.67,673.14
2018,9,11,10,15,906.0,104.5,3.15,22.85,781.0,928.69,696.04
2018,9,11,10,30,913.0,106.0,3.2,23.3,809.0,962.61,716.7
2018,9,11,10,45,917.0,108.0,3.25,23.75,830.0,990.93,733.54
2018,9,11,11,0,921.0,110.0,3.3,24.2,851.0,1015.66,748.03
2018,9,11,11,15,924.5,110.0,3.4,24.5,864.0,1034.08,759.25
2018,9,11,11,30,928.0,110.0,3.5,24.8,877.0,1048.68,768.11
2018,9,11,11,45,930.5,109.0,3.6,25.1,882.5,1057.3,773.22
2018,9,11,12,0,933.0,108.0,3.7,25.4,888.0,1061.93,775.89
2018,9,11,12,15,938.5,105.0,3.75,25.5,887.0,1063.4,776.91
2018,9,11,12,30,944.0,102.0,3.8,25.6,886.0,1060.76,775.42
2018,9,11,12,45,949.5,97.0,3.85,25.7,877.0,1051.8,769.98
2018,9,11,13,0,955.0,92.0,3.9,25.8,868.0,1038.62,761.93
2018,9,11,13,15,952.5,90.5,3.95,25.65,849.5,1017.38,749.45
2018,9,11,13,30,950.0,89.0,4.0,25.5,831.0,992.31,734.48
2018,9,11,13,45,947.0,86.0,4.05,25.35,805.0,961.4,715.58
2018,9,11,14,0,944.0,83.0,4.1,25.2,779.0,926.92,694.18
2018,9,11,14,15,937.0,81.5,4.15,24.8,746.0,887.28,669.75
2018,9,11,14,30,930.0,80.0,4.2,24.4,713.0,844.69,642.97
2018,9,11,14,45,920.5,77.0,4.25,24.05,673.5,795.81,611.23
2018,9,11,15,0,911.0,74.0,4.3,23.7,634.0,744.63,577.34
2018,9,11,15,15,895.5,72.5,4.3,23.7,589.0,689.03,537.8
2018,9,11,15,30,880.0,71.0,4.3,23.7,544.0,632.26,494.95
2018,9,11,15,45,860.5,68.0,4.3,22.5,495.0,570.72,449.35
2018,9,11,16,0,841.0,65.0,4.3,21.3,446.0,509.08,401.69
2018,9,11,16,15,813.0,61.0,4.2,20.55,393.5,444.34,348.77
2018,9,11,16,30,785.0,57.0,4.1,19.8,341.0,378.96,293.42
2018,9,11,16,45,742.0,53.5,4.05,19.05,288.0,311.02,234.5
2018,9,11,17,0,699.0,50.0,4.0,18.3,235.0,247.2,177.76
2018,9,11,17,15,628.5,44.5,3.85,17.5,183.0,180.16,119.58
2018,9,11,17,30,558.0,39.0,3.7,16.7,131.0,121.53,70.94
2018,9,11,17,45,424.5,31.5,3.55,15.95,86.5,63.91,30.73
2018,9,11,18,0,291.0,24.0,3.4,15.2,42.0,24.14,4.46
2018,9,11,18,15,145.5,12.0,3.4,14.8,21.0,10.24,0.0
2018,9,11,18,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,5,45,31.5,7.0,2.45,11.4,8.0,0.0,0.0
2018,9,12,6,0,63.0,14.0,2.6,11.7,16.0,11.95,0.0
2018,9,12,6,15,145.0,29.5,2.8,12.3,46.0,31.97,14.89
2018,9,12,6,30,227.0,45.0,3.0,12.9,76.0,67.18,40.87
2018,9,12,6,45,271.5,59.0,3.2,13.55,111.5,105.18,71.67
2018,9,12,7,0,316.0,73.0,3.4,14.2,147.0,148.9,109.17
2018,9,12,7,15,252.5,101.0,3.4,14.65,169.5,173.25,134.31
2018,9,12,7,30,189.0,129.0,3.4,15.1,192.0,188.38,150.08
2018,9,12,7,45,225.5,144.0,3.4,15.6,231.5,237.13,190.93
2018,9,12,8,0,262.0,159.0,3.4,16.1,271.0,284.27,229.87
2018,9,12,8,15,504.5,131.0,3.4,16.7,378.5,414.57,335.08
2018,9,12,8,30,747.0,103.0,3.4,17.3,486.0,566.63,454.37
2018,9,12,8,45,790.5,99.0,3.4,17.9,537.5,629.95,502.11
2018,9,12,9,0,834.0,95.0,3.4,18.5,589.0,696.26,551.07
2018,9,12,9,15,825.5,106.0,3.45,19.15,623.0,741.43,582.02
2018,9,12,9,30,817.0,117.0,3.5,19.8,657.0,783.08,609.15
2018,9,12,9,45,711.5,166.0,3.55,20.5,654.0,785.15,607.64
2018,9,12,10,0,606.0,215.0,3.6,21.2,651.0,770.86,593.11
2018,9,12,10,15,544.5,250.5,3.65,21.55,653.5,767.66,588.26
2018,9,12,10,30,483.0,286.0,3.7,21.9,656.0,764.4,583.07
2018,9,12,10,45,470.5,301.0,3.8,22.3,669.5,781.49,593.64
2018,9,12,11,0,458.0,316.0,3.9,22.7,683.0,795.81,602.1
2018,9,12,11,15,519.5,299.0,4.0,22.85,721.5,848.19,639.75
2018,9,12,11,30,581.0,282.0,4.1,23.0,760.0,899.26,675.9
2018,9,12,11,45,598.5,274.5,4.2,23.1,769.5,914.14,686.29
2018,9,12,12,0,616.0,267.0,4.3,23.2,779.0,930.78,698.08
2018,9,12,12,15,624.5,260.5,4.35,23.15,778.0,932.46,699.82
2018,9,12,12,30,633.0,254.0,4.4,23.1,777.0,930.89,699.55
2018,9,12,12,45,652.5,242.5,4.45,23.05,775.5,932.08,701.56
2018,9,12,13,0,672.0,231.0,4.5,23.0,774.0,929.55,701.18
2018,9,12,13,15,672.5,223.0,4.5,22.85,756.0,908.46,687.71
2018,9,12,13,30,673.0,215.0,4.5,22.7,738.0,884.29,672.19
2018,9,12,13,45,591.5,237.0,4.55,22.55,685.5,811.56,620.84
2018,9,12,14,0,510.0,259.0,4.6,22.4,633.0,736.92,567.47
2018,9,12,14,15,395.0,279.5,4.55,22.05,561.0,624.79,485.24
2018,9,12,14,30,280.0,300.0,4.5,21.7,489.0,536.39,418.45
2018,9,12,14,45,273.0,279.0,4.5,21.4,454.5,496.22,389.65
2018,9,12,15,0,266.0,258.0,4.5,21.1,420.0,455.87,360.02
2018,9,12,15,15,295.5,232.5,4.5,21.1,400.0,435.56,345.5
2018,9,12,15,30,325.0,207.0,4.5,21.1,380.0,411.74,327.67
2018,9,12,15,45,269.5,195.0,4.4,20.0,329.5,349.19,279.18
2018,9,12,16,0,214.0,183.0,4.3,18.9,279.0,283.57,227.43
2018,9,12,16,15,232.0,158.5,4.2,18.3,251.0,262.27,210.04
2018,9,12,16,30,250.0,134.0,4.1,17.7,223.0,230.19,182.88
2018,9,12,16,45,241.0,113.5,4.0,17.1,188.0,190.59,148.92
2018,9,12,17,0,232.0,93.0,3.9,16.5,153.0,152.04,115.14
2018,9,12,17,15,194.0,74.5,3.8,15.95,117.0,110.48,79.7
2018,9,12,17,30,156.0,56.0,3.7,15.4,81.0,73.91,49.32
2018,9,12,17,45,103.5,38.0,3.55,14.9,52.0,41.81,24.42
2018,9,12,18,0,51.0,20.0,3.4,14.4,23.0,16.73,0.0
2018,9,12,18,15,25.5,10.0,3.35,14.1,11.5,8.54,0.0
2018,9,12,18,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,13,5,45,5.5,6.0,2.45,12.0,6.0,0.0,0.0
2018,9,13,6,0,11.0,12.0,2.6,12.3,12.0,10.24,0.0
2018,9,13,6,15,62.0,29.5,2.85,12.85,37.0,27.65,13.04
2018,9,13,6,30,113.0,47.0,3.1,13.4,62.0,55.3,35.63
2018,9,13,6,45,315.0,53.0,3.3,13.9,120.5,108.34,72.38
2018,9,13,7,0,517.0,59.0,3.5,14.4,179.0,188.36,134.86
2018,9,13,7,15,604.0,61.5,3.55,15.0,235.5,252.74,190.73
2018,9,13,7,30,691.0,64.0,3.6,15.6,292.0,327.31,255.18
2018,9,13,7,45,638.5,84.5,3.65,16.15,322.5,369.63,294.3
2018,9,13,8,0,586.0,105.0,3.7,16.7,353.0,404.71,325.33
2018,9,13,8,15,576.5,124.5,3.7,17.3,393.0,454.75,366.04
2018,9,13,8,30,567.0,144.0,3.7,17.9,433.0,502.31,403.16
2018,9,13,8,45,705.5,114.5,3.7,18.45,507.5,594.8,475.21
2018,9,13,9,0,844.0,85.0,3.7,19.0,582.0,689.5,547.08
2018,9,13,9,15,870.0,83.0,3.7,19.45,626.5,745.92,585.81
2018,9,13,9,30,896.0,81.0,3.7,19.9,671.0,801.71,623.28
2018,9,13,9,45,902.5,84.5,3.65,20.4,705.0,846.43,651.87
2018,9,13,10,0,909.0,88.0,3.6,20.9,739.0,888.37,678.13
2018,9,13,10,15,916.5,88.5,3.55,21.2,767.0,924.95,700.87
2018,9,13,10,30,924.0,89.0,3.5,21.5,795.0,958.41,721.3
2018,9,13,10,45,929.0,90.0,3.5,21.8,816.0,986.75,738.48
2018,9,13,11,0,934.0,91.0,3.5,22.1,837.0,1011.49,753.24
2018,9,13,11,15,937.0,91.5,3.5,22.3,850.0,1030.0,764.2
2018,9,13,11,30,940.0,92.0,3.5,22.5,863.0,1044.61,772.7
2018,9,13,11,45,941.5,92.5,3.55,22.7,868.5,1053.74,778.12
2018,9,13,12,0,943.0,93.0,3.6,22.9,874.0,1058.82,781.06
2018,9,13,12,15,944.5,92.0,3.65,22.95,871.5,1058.18,780.86
2018,9,13,12,30,946.0,91.0,3.7,23.0,869.0,1053.44,778.17
2018,9,13,12,45,946.0,89.0,3.75,23.0,858.5,1042.01,771.37
2018,9,13,13,0,946.0,87.0,3.8,23.0,848.0,1026.55,762.05
2018,9,13,13,15,942.5,86.0,3.85,22.9,829.0,1004.85,748.95
2018,9,13,13,30,939.0,85.0,3.9,22.8,810.0,979.39,733.39
2018,9,13,13,45,787.5,145.0,3.95,22.7,739.0,891.17,674.77
2018,9,13,14,0,636.0,205.0,4.0,22.6,668.0,800.41,612.42
2018,9,13,14,15,583.0,213.0,4.0,22.4,622.5,738.97,569.32
2018,9,13,14,30,530.0,221.0,4.0,22.2,577.0,673.98,522.78
2018,9,13,14,45,649.5,167.0,4.05,21.95,577.5,693.64,540.96
2018,9,13,15,0,769.0,113.0,4.1,21.7,578.0,690.19,541.51
2018,9,13,15,15,766.0,103.0,4.1,21.7,537.0,639.63,503.92
2018,9,13,15,30,763.0,93.0,4.1,21.7,496.0,587.06,464.06
2018,9,13,15,45,754.0,85.5,4.05,20.95,452.0,531.9,422.03
2018,9,13,16,0,745.0,78.0,4.0,20.2,408.0,475.83,377.66
2018,9,13,16,15,644.5,84.5,3.9,19.65,345.0,391.91,309.74
2018,9,13,16,30,544.0,91.0,3.8,19.1,282.0,317.37,248.19
2018,9,13,16,45,593.0,71.5,3.7,18.6,248.5,278.52,211.83
2018,9,13,17,0,642.0,52.0,3.6,18.1,215.0,233.25,168.07
2018,9,13,17,15,580.0,45.0,3.3,17.4,166.5,170.09,112.94
2018,9,13,17,30,518.0,38.0,3.0,16.7,118.0,113.66,65.89
2018,9,13,17,45,384.5,30.0,2.65,16.0,76.5,59.21,27.9
2018,9,13,18,0,251.0,22.0,2.3,15.3,35.0,21.68,0.0
2018,9,13,18,15,125.5,11.0,2.2,14.85,17.5,9.39,0.0
2018,9,13,18,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,14,5,45,0.0,3.0,1.25,10.15,3.0,0.0,0.0
2018,9,14,6,0,0.0,6.0,1.3,10.6,6.0,5.12,0.0
2018,9,14,6,15,2.5,18.5,1.55,11.3,19.0,15.39,5.27
2018,9,14,6,30,5.0,31.0,1.8,12.0,32.0,26.19,16.09
2018,9,14,6,45,6.0,49.0,2.05,12.7,50.5,41.79,29.77
2018,9,14,7,0,7.0,67.0,2.3,13.4,69.0,57.71,43.62
2018,9,14,7,15,39.0,97.0,2.25,13.95,109.5,97.08,76.37
2018,9,14,7,30,71.0,127.0,2.2,14.5,150.0,139.18,111.37
2018,9,14,7,45,126.0,149.5,2.2,15.05,199.0,194.88,157.19
2018,9,14,8,0,181.0,172.0,2.2,15.6,248.0,251.68,203.47
2018,9,14,8,15,249.5,187.0,2.15,16.25,305.5,323.89,261.24
2018,9,14,8,30,318.0,202.0,2.1,16.9,363.0,395.15,316.98
2018,9,14,8,45,353.5,213.5,2.05,17.5,408.0,447.99,357.02
2018,9,14,9,0,389.0,225.0,2.0,18.1,453.0,503.47,398.12
2018,9,14,9,15,518.5,199.0,1.95,18.9,525.0,608.08,475.55
2018,9,14,9,30,648.0,173.0,1.9,19.7,597.0,715.74,552.01
2018,9,14,9,45,752.0,142.5,1.85,20.5,660.0,797.94,606.75
2018,9,14,10,0,856.0,112.0,1.8,21.3,723.0,879.32,657.65
2018,9,14,10,15,891.5,102.0,1.8,21.85,760.0,919.16,680.77
2018,9,14,10,30,927.0,92.0,1.8,22.4,797.0,966.4,708.83
2018,9,14,10,45,907.5,105.0,1.85,22.95,810.5,984.49,718.28
2018,9,14,11,0,888.0,118.0,1.9,23.5,824.0,997.69,724.99
2018,9,14,11,15,872.0,128.0,1.95,23.85,830.5,1006.56,729.62
2018,9,14,11,30,856.0,138.0,2.0,24.2,837.0,1024.85,740.43
2018,9,14,11,45,861.5,137.5,2.1,24.55,844.5,1036.44,747.57
2018,9,14,12,0,867.0,137.0,2.2,24.9,852.0,1044.22,752.47
2018,9,14,12,15,906.0,115.0,2.3,25.05,859.5,1045.62,754.06
2018,9,14,12,30,945.0,93.0,2.4,25.2,867.0,1055.88,761.45
2018,9,14,12,45,946.5,90.5,2.5,25.4,857.0,1045.3,755.45
2018,9,14,13,0,948.0,88.0,2.6,25.6,847.0,1030.63,747.12
2018,9,14,13,15,943.5,87.5,2.7,25.6,827.5,1008.38,734.52
2018,9,14,13,30,939.0,87.0,2.8,25.6,808.0,982.41,719.51
2018,9,14,13,45,932.5,85.5,2.9,25.55,781.0,949.93,700.25
2018,9,14,14,0,926.0,84.0,3.0,25.5,754.0,914.14,678.63
2018,9,14,14,15,916.5,83.0,3.1,25.3,720.5,873.25,653.68
2018,9,14,14,30,907.0,82.0,3.2,25.1,687.0,829.66,626.51
2018,9,14,14,45,894.5,80.0,3.25,24.85,647.0,780.23,594.65
2018,9,14,15,0,882.0,78.0,3.3,24.6,607.0,728.85,560.88
2018,9,14,15,15,861.5,75.5,3.3,24.6,560.0,669.9,519.21
2018,9,14,15,30,841.0,73.0,3.3,24.6,513.0,610.38,474.88
2018,9,14,15,45,821.0,70.0,3.4,23.7,465.5,553.48,432.84
2018,9,14,16,0,801.0,67.0,3.5,22.8,418.0,492.89,386.17
2018,9,14,16,15,766.5,64.5,3.5,22.1,366.5,426.63,332.72
2018,9,14,16,30,732.0,62.0,3.5,21.4,315.0,362.77,279.19
2018,9,14,16,45,632.0,61.5,3.5,20.7,254.0,281.47,211.45
2018,9,14,17,0,532.0,61.0,3.5,20.0,193.0,211.65,152.62
2018,9,14,17,15,434.0,53.0,3.4,19.25,144.0,146.8,98.76
2018,9,14,17,30,336.0,45.0,3.3,18.5,95.0,94.2,57.27
2018,9,14,17,45,230.0,31.5,3.15,17.75,59.5,47.27,23.35
2018,9,14,18,0,124.0,18.0,3.0,17.0,24.0,15.71,0.0
2018,9,14,18,15,62.0,9.0,2.95,16.5,12.0,7.68,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,15,5,45,71.0,7.0,3.3,11.8,9.0,0.0,0.0
2018,9,15,6,0,142.0,14.0,3.5,12.0,18.0,11.95,0.0
2018,9,15,6,15,302.5,24.5,3.6,12.35,55.5,38.29,13.39
2018,9,15,6,30,463.0,35.0,3.7,12.7,93.0,89.83,49.14
2018,9,15,6,45,463.0,43.5,3.8,13.1,125.0,130.86,85.15
2018,9,15,7,0,463.0,52.0,3.9,13.5,157.0,171.59,123.57
2018,9,15,7,15,332.0,85.5,3.9,14.0,170.5,191.81,148.49
2018,9,15,7,30,201.0,119.0,3.9,14.5,184.0,191.69,153.36
2018,9,15,7,45,210.0,139.5,3.95,15.05,218.0,229.18,185.44
2018,9,15,8,0,219.0,160.0,4.0,15.6,252.0,267.6,217.44
2018,9,15,8,15,223.5,180.0,3.95,16.1,283.5,303.88,246.88
2018,9,15,8,30,228.0,200.0,3.9,16.6,315.0,340.35,275.73
2018,9,15,8,45,513.0,150.5,3.9,17.15,440.5,502.94,406.64
2018,9,15,9,0,798.0,101.0,3.9,17.7,566.0,683.99,546.42
2018,9,15,9,15,858.5,90.0,3.9,18.2,622.0,749.11,592.0
2018,9,15,9,30,919.0,79.0,3.9,18.7,678.0,821.91,641.8
2018,9,15,9,45,926.5,82.0,3.95,19.2,713.0,867.74,671.59
2018,9,15,10,0,934.0,85.0,4.0,19.7,748.0,910.77,699.22
2018,9,15,10,15,942.0,85.5,4.0,20.0,776.5,948.48,723.14
2018,9,15,10,30,950.0,86.0,4.0,20.3,805.0,982.99,744.72
2018,9,15,10,45,956.0,86.0,4.05,20.65,826.0,1011.65,762.4
2018,9,15,11,0,962.0,86.0,4.1,21.0,847.0,1036.65,777.63
2018,9,15,11,15,965.0,86.0,4.15,21.15,860.0,1054.88,788.97
2018,9,15,11,30,968.0,86.0,4.2,21.3,873.0,1069.09,797.79
2018,9,15,11,45,969.5,86.0,4.25,21.45,878.0,1077.7,803.02
2018,9,15,12,0,971.0,86.0,4.3,21.6,883.0,1082.12,805.67
2018,9,15,12,15,970.0,86.5,4.35,21.6,880.0,1080.39,804.86
2018,9,15,12,30,969.0,87.0,4.4,21.6,877.0,1074.46,801.46
2018,9,15,12,45,966.5,86.5,4.5,21.55,865.0,1061.77,794.26
2018,9,15,13,0,964.0,86.0,4.6,21.5,853.0,1045.02,784.75
2018,9,15,13,15,960.0,85.0,4.6,21.4,833.5,1022.3,770.47
2018,9,15,13,30,956.0,84.0,4.6,21.3,814.0,995.76,753.67
2018,9,15,13,45,950.5,82.5,4.6,21.2,787.5,963.63,733.03
2018,9,15,14,0,945.0,81.0,4.6,21.1,761.0,928.07,709.96
2018,9,15,14,15,937.5,80.0,4.6,20.9,728.0,888.12,683.96
2018,9,15,14,30,930.0,79.0,4.6,20.7,695.0,845.27,655.67
2018,9,15,14,45,918.5,77.0,4.55,20.5,655.0,795.56,621.83
2018,9,15,15,0,907.0,75.0,4.5,20.3,615.0,743.75,586.08
2018,9,15,15,15,890.5,73.0,4.5,20.3,569.5,686.77,544.84
2018,9,15,15,30,874.0,71.0,4.5,20.3,524.0,628.76,500.33
2018,9,15,15,45,853.0,67.5,4.45,19.6,474.5,565.85,451.83
2018,9,15,16,0,832.0,64.0,4.4,18.9,425.0,503.05,401.61
2018,9,15,16,15,803.0,60.5,4.35,18.4,373.0,438.84,348.05
2018,9,15,16,30,774.0,57.0,4.3,17.9,321.0,373.98,292.11
2018,9,15,16,45,728.5,52.5,4.25,17.4,268.0,304.69,231.18
2018,9,15,17,0,683.0,48.0,4.2,16.9,215.0,239.91,172.95
2018,9,15,17,15,500.0,47.0,3.9,16.25,153.0,154.6,103.63
2018,9,15,17,30,317.0,46.0,3.6,15.6,91.0,90.41,55.49
2018,9,15,17,45,184.0,30.0,3.35,14.95,53.5,42.51,21.05
2018,9,15,18,0,51.0,14.0,3.1,14.3,16.0,12.42,0.0
2018,9,15,18,15,25.5,7.0,2.95,13.85,8.0,5.97,0.0
2018,9,15,18,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,5,45,83.0,7.0,1.4,9.8,9.0,0.0,0.0
2018,9,16,6,0,166.0,14.0,1.4,10.3,18.0,11.95,0.0
2018,9,16,6,15,329.5,23.0,1.75,11.2,55.5,39.23,12.4
2018,9,16,6,30,493.0,32.0,2.1,12.1,93.0,92.56,50.0
2018,9,16,6,45,577.0,38.5,2.4,13.0,143.0,148.86,95.26
2018,9,16,7,0,661.0,45.0,2.7,13.9,193.0,215.57,152.81
2018,9,16,7,15,712.5,49.0,2.75,14.5,246.0,279.64,210.63
2018,9,16,7,30,764.0,53.0,2.8,15.1,299.0,349.09,272.18
2018,9,16,7,45,797.0,56.5,2.8,15.7,351.5,414.98,329.43
2018,9,16,8,0,830.0,60.0,2.8,16.3,404.0,481.06,384.78
2018,9,16,8,15,853.0,62.5,2.75,16.9,454.0,544.07,435.51
2018,9,16,8,30,876.0,65.0,2.7,17.5,504.0,607.53,484.51
2018,9,16,8,45,893.0,66.5,2.7,18.05,550.0,666.02,528.25
2018,9,16,9,0,910.0,68.0,2.7,18.6,596.0,723.62,568.97
2018,9,16,9,15,922.0,70.5,2.7,19.1,637.5,777.39,604.58
2018,9,16,9,30,934.0,73.0,2.7,19.6,679.0,829.2,638.13
2018,9,16,9,45,943.0,74.0,2.7,20.15,713.5,874.58,666.5
2018,9,16,10,0,952.0,75.0,2.7,20.7,748.0,917.22,692.6
2018,9,16,10,15,958.5,76.0,2.7,21.1,776.0,954.63,715.26
2018,9,16,10,30,965.0,77.0,2.7,21.5,804.0,988.7,735.52
2018,9,16,10,45,969.5,78.0,2.7,21.95,825.0,1017.33,751.94
2018,9,16,11,0,974.0,79.0,2.7,22.4,846.0,1042.18,765.86
2018,9,16,11,15,976.5,79.5,2.7,22.7,859.0,1060.58,776.08
2018,9,16,11,30,979.0,80.0,2.7,23.0,872.0,1074.89,783.81
2018,9,16,11,45,980.0,80.0,2.75,23.35,876.5,1082.97,788.05
2018,9,16,12,0,981.0,80.0,2.8,23.7,881.0,1086.83,789.79
2018,9,16,12,15,979.0,81.0,2.8,23.85,877.5,1084.54,787.88
2018,9,16,12,30,977.0,82.0,2.8,24.0,874.0,1078.03,783.48
2018,9,16,12,45,972.5,82.5,2.85,24.2,862.0,1064.3,774.98
2018,9,16,13,0,968.0,83.0,2.9,24.4,850.0,1046.52,764.03
2018,9,16,13,15,964.0,82.5,2.95,24.4,830.5,1024.17,750.8
2018,9,16,13,30,960.0,82.0,3.0,24.4,811.0,998.0,735.1
2018,9,16,13,45,953.5,81.0,3.05,24.45,784.0,965.31,714.93
2018,9,16,14,0,947.0,80.0,3.1,24.5,757.0,929.23,692.42
2018,9,16,14,15,938.0,79.0,3.15,24.3,723.0,887.85,666.8
2018,9,16,14,30,929.0,78.0,3.2,24.1,689.0,843.68,638.95
2018,9,16,14,45,916.5,76.0,3.25,23.95,648.5,793.15,606.13
2018,9,16,15,0,904.0,74.0,3.3,23.8,608.0,740.63,571.36
2018,9,16,15,15,887.5,72.0,3.3,23.8,562.5,683.72,531.37
2018,9,16,15,30,871.0,70.0,3.3,23.8,517.0,625.8,488.12
2018,9,16,15,45,848.0,67.0,3.4,23.0,467.0,562.39,441.05
2018,9,16,16,0,825.0,64.0,3.5,22.2,417.0,501.78,394.01
2018,9,16,16,15,793.5,60.5,3.45,21.55,365.0,434.38,339.31
2018,9,16,16,30,762.0,57.0,3.4,20.9,313.0,369.05,284.2
2018,9,16,16,45,713.5,52.5,3.4,20.25,260.0,299.46,224.26
2018,9,16,17,0,665.0,48.0,3.4,19.6,207.0,234.8,167.19
2018,9,16,17,15,587.0,42.0,3.15,18.7,156.5,167.89,109.8
2018,9,16,17,30,509.0,36.0,2.9,17.8,106.0,110.0,62.49
2018,9,16,17,45,360.0,27.0,2.6,16.95,66.0,54.33,23.29
2018,9,16,18,0,211.0,18.0,2.3,16.1,26.0,17.21,0.0
2018,9,16,18,15,105.5,9.0,2.2,15.55,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,17,5,45,40.0,4.5,1.7,10.75,5.5,0.0,0.0
2018,9,17,6,0,80.0,9.0,1.8,11.1,11.0,7.68,0.0
2018,9,17,6,15,233.0,20.0,2.05,11.8,44.5,32.14,8.92
2018,9,17,6,30,386.0,31.0,2.3,12.5,78.0,79.72,43.75
2018,9,17,6,45,385.5,38.5,2.55,13.25,104.5,114.55,74.75
2018,9,17,7,0,385.0,46.0,2.8,14.0,131.0,149.04,107.36
2018,9,17,7,15,194.0,72.5,2.8,14.55,115.5,132.35,102.09
2018,9,17,7,30,3.0,99.0,2.8,15.1,100.0,84.93,66.65
2018,9,17,7,45,8.5,122.0,2.75,15.65,125.5,107.75,85.58
2018,9,17,8,0,14.0,145.0,2.7,16.2,151.0,131.42,104.86
2018,9,17,8,15,9.5,147.5,2.7,16.7,151.5,131.48,104.37
2018,9,17,8,30,5.0,150.0,2.7,17.2,152.0,131.13,103.51
2018,9,17,8,45,185.0,165.5,2.65,17.75,272.0,292.47,236.38
2018,9,17,9,0,365.0,181.0,2.6,18.3,392.0,460.22,368.31
2018,9,17,9,15,580.0,150.0,2.6,18.85,512.0,616.84,487.52
2018,9,17,9,30,795.0,119.0,2.6,19.4,632.0,778.11,603.41
2018,9,17,9,45,864.0,101.0,2.6,19.95,685.5,840.41,643.2
2018,9,17,10,0,933.0,83.0,2.6,20.5,739.0,911.67,689.01
2018,9,17,10,15,940.5,83.5,2.65,20.95,767.0,948.76,711.51
2018,9,17,10,30,948.0,84.0,2.7,21.4,795.0,982.63,731.99
2018,9,17,10,45,953.0,85.0,2.75,21.9,816.0,1011.26,748.79
2018,9,17,11,0,958.0,86.0,2.8,22.4,837.0,1036.19,763.16
2018,9,17,11,15,961.0,86.0,2.9,22.65,849.5,1054.18,774.31
2018,9,17,11,30,964.0,86.0,3.0,22.9,862.0,1068.16,783.01
2018,9,17,11,45,965.0,86.5,3.1,23.15,867.0,1076.6,788.28
2018,9,17,12,0,966.0,87.0,3.2,23.4,872.0,1080.88,791.02
2018,9,17,12,15,964.0,87.5,3.3,23.4,868.0,1077.94,790.03
2018,9,17,12,30,962.0,88.0,3.4,23.4,864.0,1070.84,786.51
2018,9,17,12,45,958.0,88.5,3.55,23.45,852.0,1057.64,779.37
2018,9,17,13,0,954.0,89.0,3.7,23.5,840.0,1040.45,769.67
2018,9,17,13,15,950.0,88.0,3.8,23.35,820.5,1017.69,756.53
2018,9,17,13,30,946.0,87.0,3.9,23.2,801.0,991.18,740.87
2018,9,17,13,45,940.5,85.0,3.95,23.0,774.0,958.54,720.83
2018,9,17,14,0,935.0,83.0,4.0,22.8,747.0,922.52,698.36
2018,9,17,14,15,927.0,81.0,4.1,22.45,713.5,881.18,672.64
2018,9,17,14,30,919.0,79.0,4.2,22.1,680.0,837.02,644.56
2018,9,17,14,45,908.5,77.0,4.25,21.75,640.5,788.35,612.6
2018,9,17,15,0,898.0,75.0,4.3,21.4,601.0,737.55,578.56
2018,9,17,15,15,881.0,72.5,4.3,21.4,555.5,679.95,537.05
2018,9,17,15,30,864.0,70.0,4.3,21.4,510.0,621.42,492.38
2018,9,17,15,45,841.5,67.0,4.3,20.35,460.5,558.61,444.89
2018,9,17,16,0,819.0,64.0,4.3,19.3,411.0,498.6,397.56
2018,9,17,16,15,787.5,60.5,4.25,18.6,359.0,431.5,342.1
2018,9,17,16,30,756.0,57.0,4.2,17.9,307.0,366.49,286.3
2018,9,17,16,45,707.0,52.5,4.1,17.15,254.5,297.08,225.5
2018,9,17,17,0,658.0,48.0,4.0,16.4,202.0,232.65,167.79
2018,9,17,17,15,574.0,42.5,3.8,15.7,152.0,165.44,109.5
2018,9,17,17,30,490.0,37.0,3.6,15.0,102.0,108.13,62.3
2018,9,17,17,45,326.5,27.0,3.4,14.25,62.0,51.45,21.56
2018,9,17,18,0,163.0,17.0,3.2,13.5,22.0,15.87,0.0
2018,9,17,18,15,81.5,8.5,3.15,13.2,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,5,45,32.0,5.5,2.4,11.05,6.0,0.0,0.0
2018,9,18,6,0,64.0,11.0,2.5,11.2,12.0,9.39,0.0
2018,9,18,6,15,228.0,24.0,2.6,11.65,47.5,36.18,10.1
2018,9,18,6,30,392.0,37.0,2.7,12.1,83.0,87.23,49.51
2018,9,18,6,45,469.5,46.0,2.8,12.55,128.5,138.79,91.66
2018,9,18,7,0,547.0,55.0,2.9,13.0,174.0,200.08,144.83
2018,9,18,7,15,618.0,60.0,2.85,13.5,228.5,264.73,202.13
2018,9,18,7,30,689.0,65.0,2.8,14.0,283.0,337.32,265.57
2018,9,18,7,45,733.5,68.5,2.75,14.5,336.5,404.12,323.3
2018,9,18,8,0,778.0,72.0,2.7,15.0,390.0,474.75,382.1
2018,9,18,8,15,805.0,75.0,2.65,15.6,440.0,538.5,433.32
2018,9,18,8,30,832.0,78.0,2.6,16.2,490.0,603.21,483.27
2018,9,18,8,45,852.0,80.0,2.6,16.8,536.0,662.78,527.71
2018,9,18,9,0,872.0,82.0,2.6,17.4,582.0,716.51,566.11
2018,9,18,9,15,887.0,83.5,2.6,17.95,623.0,769.69,601.42
2018,9,18,9,30,902.0,85.0,2.6,18.5,664.0,821.24,634.87
2018,9,18,9,45,913.5,85.5,2.6,19.05,699.0,866.85,663.55
2018,9,18,10,0,925.0,86.0,2.6,19.6,734.0,909.98,690.13
2018,9,18,10,15,932.0,87.0,2.6,20.05,761.5,946.87,712.42
2018,9,18,10,30,939.0,88.0,2.6,20.5,789.0,980.53,732.37
2018,9,18,10,45,944.5,88.0,2.6,20.95,809.5,1008.23,748.26
2018,9,18,11,0,950.0,88.0,2.6,21.4,830.0,1032.28,761.76
2018,9,18,11,15,952.5,89.0,2.6,21.8,842.5,1050.68,771.76
2018,9,18,11,30,955.0,90.0,2.6,22.2,855.0,1065.1,779.29
2018,9,18,11,45,956.0,90.0,2.6,22.55,859.5,1072.82,782.81
2018,9,18,12,0,957.0,90.0,2.6,22.9,864.0,1076.41,783.88
2018,9,18,12,15,955.0,90.5,2.65,23.15,860.0,1073.38,781.74
2018,9,18,12,30,953.0,91.0,2.7,23.4,856.0,1066.23,777.17
2018,9,18,12,45,948.5,92.0,2.8,23.6,844.0,1053.08,769.54
2018,9,18,13,0,944.0,93.0,2.9,23.8,832.0,1035.98,759.46
2018,9,18,13,15,939.5,91.5,2.95,23.9,812.0,1012.27,744.97
2018,9,18,13,30,935.0,90.0,3.0,24.0,792.0,984.87,728.09
2018,9,18,13,45,928.5,88.5,3.1,24.05,765.0,952.08,708.13
2018,9,18,14,0,922.0,87.0,3.2,24.1,738.0,916.01,685.8
2018,9,18,14,15,912.0,86.0,3.25,23.9,704.0,874.44,659.81
2018,9,18,14,30,902.0,85.0,3.3,23.7,670.0,830.24,631.7
2018,9,18,14,45,888.5,83.0,3.4,23.5,629.5,779.88,599.08
2018,9,18,15,0,875.0,81.0,3.5,23.3,589.0,727.71,564.54
2018,9,18,15,15,857.0,78.0,3.5,23.3,543.5,669.9,523.23
2018,9,18,15,30,839.0,75.0,3.5,23.3,498.0,615.32,482.07
2018,9,18,15,45,814.5,72.5,3.6,22.4,449.0,552.44,435.22
2018,9,18,16,0,790.0,70.0,3.7,21.5,400.0,490.15,386.81
2018,9,18,16,15,753.5,66.0,3.7,20.7,348.0,421.77,331.35
2018,9,18,16,30,717.0,62.0,3.7,19.9,296.0,356.13,276.01
2018,9,18,16,45,662.0,57.0,3.7,19.1,243.5,286.46,216.02
2018,9,18,17,0,607.0,52.0,3.7,18.3,191.0,222.48,159.69
2018,9,18,17,15,516.0,45.5,3.6,17.35,142.0,156.03,103.2
2018,9,18,17,30,425.0,39.0,3.5,16.4,93.0,100.77,58.52
2018,9,18,17,45,272.5,27.0,3.35,15.45,55.5,47.07,18.67
2018,9,18,18,0,120.0,15.0,3.2,14.5,18.0,13.76,0.0
2018,9,18,18,15,60.0,7.5,3.1,13.95,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,19,5,45,10.5,4.0,1.35,9.75,4.0,0.0,0.0
2018,9,19,6,0,21.0,8.0,1.4,10.1,8.0,6.83,0.0
2018,9,19,6,15,163.5,24.0,1.65,10.8,41.5,31.91,7.56
2018,9,19,6,30,306.0,40.0,1.9,11.5,75.0,80.34,47.45
2018,9,19,6,45,425.5,48.5,2.15,12.2,124.5,134.19,89.75
2018,9,19,7,0,545.0,57.0,2.4,12.9,174.0,203.14,147.48
2018,9,19,7,15,606.5,63.5,2.25,13.5,226.5,266.4,203.59
2018,9,19,7,30,668.0,70.0,2.1,14.1,279.0,336.48,264.52
2018,9,19,7,45,709.5,74.5,1.95,14.7,331.5,402.08,320.37
2018,9,19,8,0,751.0,79.0,1.8,15.3,384.0,470.6,376.26
2018,9,19,8,15,780.5,82.5,1.6,16.05,434.5,534.94,426.04
2018,9,19,8,30,810.0,86.0,1.4,16.8,485.0,600.55,474.15
2018,9,19,8,45,832.0,88.5,1.2,17.6,531.5,661.01,515.79
2018,9,19,9,0,854.0,91.0,1.0,18.4,578.0,721.2,554.8
2018,9,19,9,15,868.5,93.5,1.1,19.35,619.0,775.08,589.08
2018,9,19,9,30,883.0,96.0,1.2,20.3,660.0,820.06,616.7
2018,9,19,9,45,893.5,98.0,1.25,21.2,695.0,865.73,643.87
2018,9,19,10,0,904.0,100.0,1.3,22.1,730.0,908.91,668.93
2018,9,19,10,15,911.5,101.5,1.55,23.05,758.0,946.1,692.48
2018,9,19,10,30,919.0,103.0,1.8,24.0,786.0,980.16,713.75
2018,9,19,10,45,923.5,104.0,2.0,24.95,806.0,1007.48,729.88
2018,9,19,11,0,928.0,105.0,2.2,25.9,826.0,1031.18,743.65
2018,9,19,11,15,931.5,105.5,2.35,26.4,839.0,1049.59,754.79
2018,9,19,11,30,935.0,106.0,2.5,26.9,852.0,1064.13,763.58
2018,9,19,11,45,936.0,107.0,2.65,27.4,857.0,1072.72,768.71
2018,9,19,12,0,937.0,108.0,2.8,27.9,862.0,1077.25,771.42
2018,9,19,12,15,936.5,107.5,2.85,28.1,858.5,1074.57,769.63
2018,9,19,12,30,936.0,107.0,2.9,28.3,855.0,1067.83,765.48
2018,9,19,12,45,932.5,106.5,3.0,28.5,842.5,1054.07,757.5
2018,9,19,13,0,929.0,106.0,3.1,28.7,830.0,1036.4,747.14
2018,9,19,13,15,923.5,105.0,3.15,28.75,809.5,1012.47,732.84
2018,9,19,13,30,918.0,104.0,3.2,28.8,789.0,984.94,716.24
2018,9,19,13,45,910.0,102.5,3.25,28.85,761.0,951.14,695.51
2018,9,19,14,0,902.0,101.0,3.3,28.9,733.0,914.2,672.61
2018,9,19,14,15,891.0,99.0,3.3,28.8,698.5,871.26,645.59
2018,9,19,14,30,880.0,97.0,3.3,28.7,664.0,825.84,616.63
2018,9,19,14,45,865.5,95.0,3.35,28.55,623.5,782.19,588.92
2018,9,19,15,0,851.0,93.0,3.4,28.4,583.0,729.41,554.34
2018,9,19,15,15,831.0,90.0,3.4,28.4,537.0,670.46,512.5
2018,9,19,15,30,811.0,87.0,3.4,28.4,491.0,610.99,468.86
