Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,15,45,783.0,83.0,3.45,27.75,441.0,545.75,420.84
2018,9,19,16,0,755.0,79.0,3.5,27.1,391.0,481.57,371.75
2018,9,19,16,15,714.5,74.5,3.35,26.3,338.5,413.14,317.44
2018,9,19,16,30,674.0,70.0,3.2,25.5,286.0,347.43,263.41
2018,9,19,16,45,615.0,63.5,3.0,24.75,233.5,277.29,204.65
2018,9,19,17,0,556.0,57.0,2.8,24.0,181.0,213.6,150.24
2018,9,19,17,15,462.5,48.5,2.55,22.7,133.0,147.84,96.23
2018,9,19,17,30,369.0,40.0,2.3,21.4,85.0,93.77,53.8
2018,9,19,17,45,231.0,27.0,2.05,20.15,50.5,43.64,15.36
2018,9,19,18,0,93.0,14.0,1.8,18.9,16.0,12.65,0.0
2018,9,19,18,15,46.5,7.0,1.75,18.3,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,20,5,45,41.0,5.0,1.25,12.2,5.5,0.0,0.0
2018,9,20,6,0,82.0,10.0,1.2,12.4,11.0,8.54,0.0
2018,9,20,6,15,232.0,23.0,1.35,13.4,45.0,36.85,6.51
2018,9,20,6,30,382.0,36.0,1.5,14.4,79.0,87.54,49.25
2018,9,20,6,45,478.5,45.0,1.65,15.45,127.5,142.48,93.19
2018,9,20,7,0,575.0,54.0,1.8,16.5,176.0,209.6,149.63
2018,9,20,7,15,634.5,60.0,1.85,17.3,228.5,273.65,205.74
2018,9,20,7,30,694.0,66.0,1.9,18.1,281.0,344.23,266.27
2018,9,20,7,45,733.5,70.0,1.95,18.85,333.5,409.63,321.36
2018,9,20,8,0,773.0,74.0,2.0,19.6,386.0,478.48,377.09
2018,9,20,8,15,800.5,78.0,2.0,20.4,436.5,543.41,427.45
2018,9,20,8,30,828.0,82.0,2.0,21.2,487.0,609.36,476.5
2018,9,20,8,45,848.5,84.5,1.95,22.0,533.5,669.68,519.25
2018,9,20,9,0,869.0,87.0,1.9,22.8,580.0,729.54,559.7
2018,9,20,9,15,884.5,89.0,1.9,23.55,621.5,777.85,589.62
2018,9,20,9,30,900.0,91.0,1.9,24.3,663.0,830.2,621.73
2018,9,20,9,45,912.5,91.5,1.9,25.05,698.5,876.5,649.05
2018,9,20,10,0,925.0,92.0,1.9,25.8,734.0,920.39,674.31
2018,9,20,10,15,932.5,94.0,1.95,26.5,762.5,958.72,696.27
2018,9,20,10,30,940.0,96.0,2.0,27.2,791.0,993.84,716.01
2018,9,20,10,45,945.5,96.5,2.0,27.85,811.5,1021.97,730.73
2018,9,20,11,0,951.0,97.0,2.0,28.5,832.0,1046.45,743.15
2018,9,20,11,15,954.0,97.5,2.05,29.05,845.0,1064.63,752.63
2018,9,20,11,30,957.0,98.0,2.1,29.6,858.0,1078.83,759.78
2018,9,20,11,45,958.0,98.5,2.1,30.1,862.5,1086.93,762.83
2018,9,20,12,0,959.0,99.0,2.1,30.6,867.0,1090.89,763.54
2018,9,20,12,15,958.5,98.5,2.15,30.85,863.0,1088.06,761.71
2018,9,20,12,30,958.0,98.0,2.2,31.1,859.0,1081.07,757.55
2018,9,20,12,45,955.5,97.0,2.2,31.35,846.5,1067.42,748.86
2018,9,20,13,0,953.0,96.0,2.2,31.6,834.0,1049.75,737.88
2018,9,20,13,15,948.5,95.0,2.25,31.7,814.0,1026.23,724.42
2018,9,20,13,30,944.0,94.0,2.3,31.8,794.0,998.96,708.67
2018,9,20,13,45,936.5,93.0,2.3,31.85,766.5,965.37,688.53
2018,9,20,14,0,929.0,92.0,2.3,31.9,739.0,928.53,666.27
2018,9,20,14,15,919.5,89.5,2.35,31.8,704.0,885.29,640.55
2018,9,20,14,30,910.0,87.0,2.4,31.7,669.0,839.37,612.73
2018,9,20,14,45,896.0,85.0,2.4,31.6,628.0,788.12,580.55
2018,9,20,15,0,882.0,83.0,2.4,31.5,587.0,735.09,546.67
2018,9,20,15,15,863.0,80.5,2.4,31.5,541.0,681.53,510.26
2018,9,20,15,30,844.0,78.0,2.4,31.5,495.0,621.68,467.55
2018,9,20,15,45,818.0,75.0,2.35,30.95,445.0,556.97,420.73
2018,9,20,16,0,792.0,72.0,2.3,30.4,395.0,493.02,372.67
2018,9,20,16,15,755.0,67.5,2.05,29.35,342.0,423.64,318.93
2018,9,20,16,30,718.0,63.0,1.8,28.3,289.0,357.07,265.32
2018,9,20,16,45,661.5,57.0,1.5,27.25,236.0,285.77,206.65
2018,9,20,17,0,605.0,51.0,1.2,26.2,183.0,220.6,151.77
2018,9,20,17,15,512.5,43.5,1.25,24.95,134.0,153.08,97.02
2018,9,20,17,30,420.0,36.0,1.3,23.7,85.0,97.05,53.36
2018,9,20,17,45,268.5,24.5,1.3,22.4,50.0,43.77,11.75
2018,9,20,18,0,117.0,13.0,1.3,21.1,15.0,11.94,0.0
2018,9,20,18,15,58.5,6.5,1.25,20.6,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,5,45,45.0,5.0,1.25,14.0,5.5,0.0,0.0
2018,9,21,6,0,90.0,10.0,1.2,14.0,11.0,8.6,0.0
2018,9,21,6,15,244.0,22.0,1.5,15.0,44.0,37.37,3.94
2018,9,21,6,30,398.0,34.0,1.8,16.0,77.0,89.03,49.19
2018,9,21,6,45,492.5,42.0,2.05,17.0,125.0,143.83,93.23
2018,9,21,7,0,587.0,50.0,2.3,18.0,173.0,210.48,149.46
2018,9,21,7,15,644.5,55.5,2.25,18.8,225.0,274.12,205.29
2018,9,21,7,30,702.0,61.0,2.2,19.6,277.0,343.89,265.11
2018,9,21,7,45,739.0,66.0,2.2,20.35,329.0,409.93,320.57
2018,9,21,8,0,776.0,71.0,2.2,21.1,381.0,478.87,376.13
2018,9,21,8,15,803.0,74.0,2.15,22.05,430.5,542.57,425.07
2018,9,21,8,30,830.0,77.0,2.1,23.0,480.0,607.22,472.53
2018,9,21,8,45,849.0,79.5,2.1,24.0,526.0,666.55,514.3
2018,9,21,9,0,868.0,82.0,2.1,25.0,572.0,719.74,549.61
2018,9,21,9,15,881.5,85.0,2.05,25.85,613.0,773.16,582.55
2018,9,21,9,30,895.0,88.0,2.0,26.7,654.0,824.84,613.38
2018,9,21,9,45,904.5,90.0,2.0,27.6,688.5,870.01,639.46
2018,9,21,10,0,914.0,92.0,2.0,28.5,723.0,912.58,663.36
2018,9,21,10,15,920.5,93.5,2.0,29.05,750.0,949.04,683.87
2018,9,21,10,30,927.0,95.0,2.0,29.6,777.0,982.27,702.16
2018,9,21,10,45,931.5,96.0,2.0,30.15,797.0,1009.62,716.62
2018,9,21,11,0,936.0,97.0,2.0,30.7,817.0,1033.31,728.8
2018,9,21,11,15,939.0,97.5,2.05,30.95,829.5,1051.17,738.94
2018,9,21,11,30,942.0,98.0,2.1,31.2,842.0,1065.11,746.82
2018,9,21,11,45,943.0,98.5,2.15,31.5,846.5,1073.02,751.0
2018,9,21,12,0,944.0,99.0,2.2,31.8,851.0,1076.85,752.88
2018,9,21,12,15,941.0,99.5,2.25,31.85,846.0,1072.52,750.72
2018,9,21,12,30,938.0,100.0,2.3,31.9,841.0,1064.14,746.28
2018,9,21,12,45,932.5,100.5,2.4,32.0,828.0,1049.27,738.38
2018,9,21,13,0,927.0,101.0,2.5,32.1,815.0,1030.56,728.16
2018,9,21,13,15,922.0,100.0,2.55,31.95,795.0,1006.94,715.13
2018,9,21,13,30,917.0,99.0,2.6,31.8,775.0,979.72,699.81
2018,9,21,13,45,909.0,98.0,2.7,31.7,747.5,946.31,680.75
2018,9,21,14,0,901.0,97.0,2.8,31.6,720.0,909.78,659.45
2018,9,21,14,15,890.0,94.5,2.8,31.3,685.0,866.15,633.03
2018,9,21,14,30,879.0,92.0,2.8,31.0,650.0,820.06,604.66
2018,9,21,14,45,864.5,90.0,2.85,30.7,609.5,769.64,573.18
2018,9,21,15,0,850.0,88.0,2.9,30.4,569.0,723.37,544.0
2018,9,21,15,15,829.5,85.5,2.9,30.4,523.5,664.61,502.94
2018,9,21,15,30,809.0,83.0,2.9,30.4,478.0,605.39,460.0
2018,9,21,15,45,782.0,79.0,2.95,29.4,428.5,540.78,413.6
2018,9,21,16,0,755.0,75.0,3.0,28.4,379.0,477.15,365.88
2018,9,21,16,15,716.5,70.5,2.9,27.5,327.5,409.14,312.41
2018,9,21,16,30,678.0,66.0,2.8,26.6,276.0,344.59,259.63
2018,9,21,16,45,620.0,59.5,2.75,25.7,224.0,274.61,201.36
2018,9,21,17,0,562.0,53.0,2.7,24.8,172.0,210.99,147.18
2018,9,21,17,15,467.0,44.0,2.45,23.55,124.5,144.24,92.45
2018,9,21,17,30,372.0,35.0,2.2,22.3,77.0,89.46,49.43
2018,9,21,17,45,226.5,22.5,1.95,21.05,44.0,38.65,6.71
2018,9,21,18,0,81.0,10.0,1.7,19.8,11.0,9.11,0.0
2018,9,21,18,15,40.5,5.0,1.7,19.15,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,22,5,45,35.5,4.5,1.35,10.8,5.0,0.0,0.0
2018,9,22,6,0,71.0,9.0,1.4,11.0,10.0,7.93,0.0
2018,9,22,6,15,214.0,22.0,1.55,11.65,41.5,36.03,0.98
2018,9,22,6,30,357.0,35.0,1.7,12.3,73.0,85.76,48.74
2018,9,22,6,45,411.5,41.5,1.8,12.95,108.5,128.9,85.66
2018,9,22,7,0,466.0,48.0,1.9,13.6,144.0,178.58,129.68
2018,9,22,7,15,256.0,63.0,1.85,14.45,118.0,153.23,118.29
2018,9,22,7,30,46.0,78.0,1.8,15.3,92.0,86.27,67.2
2018,9,22,7,45,34.5,110.0,1.7,16.2,121.5,113.88,90.48
2018,9,22,8,0,23.0,142.0,1.6,17.1,151.0,134.35,106.93
2018,9,22,8,15,24.0,159.0,1.55,18.1,169.5,151.33,120.12
2018,9,22,8,30,25.0,176.0,1.5,19.1,188.0,168.48,133.16
2018,9,22,8,45,205.5,180.0,1.5,20.1,294.0,325.59,259.36
2018,9,22,9,0,386.0,184.0,1.5,21.1,400.0,484.98,380.57
2018,9,22,9,15,616.5,144.0,1.5,22.0,518.5,646.74,498.83
2018,9,22,9,30,847.0,104.0,1.5,22.9,637.0,813.26,611.38
2018,9,22,9,45,876.5,100.0,1.55,23.85,677.5,859.21,637.29
2018,9,22,10,0,906.0,96.0,1.6,24.8,718.0,911.76,668.33
2018,9,22,10,15,914.0,97.5,1.7,25.6,746.0,949.26,690.06
2018,9,22,10,30,922.0,99.0,1.8,26.4,774.0,983.65,709.75
2018,9,22,10,45,927.5,100.0,1.9,27.15,794.5,1011.76,725.51
2018,9,22,11,0,933.0,101.0,2.0,27.9,815.0,1036.28,739.02
2018,9,22,11,15,936.0,101.5,2.1,28.4,827.5,1054.01,749.08
2018,9,22,11,30,939.0,102.0,2.2,28.9,840.0,1067.83,756.83
2018,9,22,11,45,940.5,101.5,2.3,29.35,844.0,1075.02,760.77
2018,9,22,12,0,942.0,101.0,2.4,29.8,848.0,1078.15,762.35
2018,9,22,12,15,943.5,100.0,2.5,29.9,845.0,1076.62,762.27
2018,9,22,12,30,945.0,99.0,2.6,30.0,842.0,1070.99,759.79
2018,9,22,12,45,945.5,96.5,2.7,30.1,830.5,1058.59,753.19
2018,9,22,13,0,946.0,94.0,2.8,30.2,819.0,1042.13,744.15
2018,9,22,13,15,940.5,93.5,2.85,30.05,798.5,1018.13,730.65
2018,9,22,13,30,935.0,93.0,2.9,29.9,778.0,990.48,714.85
2018,9,22,13,45,927.0,92.0,3.0,29.75,750.0,956.49,695.25
2018,9,22,14,0,919.0,91.0,3.1,29.6,722.0,919.32,673.37
2018,9,22,14,15,909.0,89.0,3.15,29.3,687.5,876.38,647.42
2018,9,22,14,30,899.0,87.0,3.2,29.0,653.0,830.85,619.35
2018,9,22,14,45,885.0,84.5,3.25,28.65,612.0,779.36,586.83
2018,9,22,15,0,871.0,82.0,3.3,28.3,571.0,726.13,552.46
2018,9,22,15,15,851.5,79.5,3.3,28.3,525.0,672.69,514.93
2018,9,22,15,30,832.0,77.0,3.3,28.3,479.0,613.02,471.03
2018,9,22,15,45,805.5,73.5,3.3,27.4,429.5,548.03,423.39
2018,9,22,16,0,779.0,70.0,3.3,26.5,380.0,483.93,374.41
2018,9,22,16,15,741.5,65.5,3.15,25.65,328.0,415.05,319.48
2018,9,22,16,30,704.0,61.0,3.0,24.8,276.0,349.08,264.81
2018,9,22,16,45,645.0,55.5,2.9,23.95,223.5,278.56,205.31
2018,9,22,17,0,586.0,50.0,2.8,23.1,171.0,214.22,149.86
2018,9,22,17,15,487.0,42.0,2.55,21.95,123.0,146.21,93.64
2018,9,22,17,30,388.0,34.0,2.3,20.8,75.0,90.61,49.53
2018,9,22,17,45,234.5,21.5,2.05,19.65,42.5,38.0,1.49
2018,9,22,18,0,81.0,9.0,1.8,18.5,10.0,8.24,0.0
2018,9,22,18,15,40.5,4.5,1.9,17.9,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,23,5,45,37.0,5.0,2.2,11.7,5.0,0.0,0.0
2018,9,23,6,0,74.0,10.0,2.3,11.8,10.0,8.99,0.0
2018,9,23,6,15,224.0,21.5,2.5,12.45,41.0,36.85,0.0
2018,9,23,6,30,374.0,33.0,2.7,13.1,72.0,87.41,48.87
2018,9,23,6,45,474.5,41.5,2.95,13.7,119.5,142.75,94.4
2018,9,23,7,0,575.0,50.0,3.2,14.3,167.0,210.75,152.75
2018,9,23,7,15,635.5,55.0,3.15,15.0,218.5,274.35,209.67
2018,9,23,7,30,696.0,60.0,3.1,15.7,270.0,344.3,271.01
2018,9,23,7,45,736.0,64.5,3.1,16.45,322.5,410.9,328.23
2018,9,23,8,0,776.0,69.0,3.1,17.2,375.0,480.75,385.89
2018,9,23,8,15,803.0,72.5,3.05,17.9,424.5,545.0,437.04
2018,9,23,8,30,830.0,76.0,3.0,18.6,474.0,610.2,486.88
2018,9,23,8,45,850.0,78.5,2.95,19.3,520.0,670.16,530.91
2018,9,23,9,0,870.0,81.0,2.9,20.0,566.0,723.97,568.12
2018,9,23,9,15,884.5,83.0,2.9,20.75,606.5,777.05,602.69
2018,9,23,9,30,899.0,85.0,2.9,21.5,647.0,828.46,635.31
2018,9,23,9,45,909.5,86.5,2.85,22.25,681.5,873.96,662.86
2018,9,23,10,0,920.0,88.0,2.8,23.0,716.0,916.91,688.16
2018,9,23,10,15,927.5,89.0,2.8,23.6,743.5,953.76,709.76
2018,9,23,10,30,935.0,90.0,2.8,24.2,771.0,987.41,729.05
2018,9,23,10,45,941.0,90.5,2.8,24.8,791.5,1015.66,744.67
2018,9,23,11,0,947.0,91.0,2.8,25.4,812.0,1040.27,757.9
2018,9,23,11,15,950.5,91.0,2.85,26.0,824.5,1058.06,767.24
2018,9,23,11,30,954.0,91.0,2.9,26.6,837.0,1071.88,774.18
2018,9,23,11,45,955.0,91.0,2.9,27.15,841.0,1079.12,776.73
2018,9,23,12,0,956.0,91.0,2.9,27.7,845.0,1082.22,776.85
2018,9,23,12,15,956.5,90.5,3.0,27.8,841.5,1080.1,776.22
2018,9,23,12,30,957.0,90.0,3.1,27.9,838.0,1073.83,773.11
2018,9,23,12,45,956.0,88.5,3.2,28.0,826.0,1060.8,765.83
2018,9,23,13,0,955.0,87.0,3.3,28.1,814.0,1043.72,756.05
2018,9,23,13,15,950.5,85.5,3.4,27.95,793.5,1019.28,742.32
2018,9,23,13,30,946.0,84.0,3.5,27.8,773.0,991.12,726.12
2018,9,23,13,45,934.5,84.5,3.55,27.6,744.0,955.26,704.53
2018,9,23,14,0,923.0,85.0,3.6,27.4,715.0,916.41,680.79
2018,9,23,14,15,901.0,86.5,3.6,27.1,676.0,867.05,649.62
2018,9,23,14,30,879.0,88.0,3.6,26.8,637.0,815.97,616.88
2018,9,23,14,45,882.0,81.5,3.6,26.45,602.0,773.78,589.99
2018,9,23,15,0,885.0,75.0,3.6,26.1,567.0,728.37,560.36
2018,9,23,15,15,866.0,72.5,3.6,26.1,521.0,669.66,518.87
2018,9,23,15,30,847.0,70.0,3.6,26.1,475.0,610.29,474.55
2018,9,23,15,45,821.5,67.0,3.45,25.1,425.5,549.76,429.19
2018,9,23,16,0,796.0,64.0,3.3,24.1,376.0,485.9,379.59
2018,9,23,16,15,758.5,60.0,3.15,23.35,324.0,416.66,323.57
2018,9,23,16,30,721.0,56.0,3.0,22.6,272.0,350.31,267.82
2018,9,23,16,45,663.5,51.0,2.85,21.8,220.0,279.65,207.37
2018,9,23,17,0,606.0,46.0,2.7,21.0,168.0,215.12,150.96
2018,9,23,17,15,507.0,39.0,2.4,19.9,120.5,147.18,94.13
2018,9,23,17,30,408.0,32.0,2.1,18.8,73.0,91.39,49.12
2018,9,23,17,45,247.5,21.0,1.8,17.7,41.5,38.15,0.0
2018,9,23,18,0,87.0,10.0,1.5,16.6,10.0,9.13,0.0
2018,9,23,18,15,43.5,5.0,1.55,16.05,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,24,5,45,44.0,5.0,0.85,10.1,5.0,0.0,0.0
2018,9,24,6,0,88.0,10.0,0.8,10.3,10.0,9.32,0.0
2018,9,24,6,15,254.0,21.0,0.9,11.1,42.0,39.15,0.0
2018,9,24,6,30,420.0,32.0,1.0,11.9,74.0,93.98,52.0
2018,9,24,6,45,522.5,39.5,1.1,12.65,123.0,151.93,100.1
2018,9,24,7,0,625.0,47.0,1.2,13.4,172.0,222.39,160.4
2018,9,24,7,15,685.0,51.5,1.15,14.2,225.0,288.61,219.03
2018,9,24,7,30,745.0,56.0,1.1,15.0,278.0,361.18,281.41
2018,9,24,7,45,784.0,59.5,1.0,15.85,331.5,429.17,337.86
2018,9,24,8,0,823.0,63.0,0.9,16.7,385.0,500.16,393.77
2018,9,24,8,15,848.5,65.5,0.8,17.9,435.0,561.58,439.19
2018,9,24,8,30,874.0,68.0,0.7,19.1,485.0,626.38,484.38
2018,9,24,8,45,891.0,70.5,0.55,20.35,530.5,685.77,522.34
2018,9,24,9,0,908.0,73.0,0.4,21.6,576.0,744.24,555.85
2018,9,24,9,15,920.5,75.5,0.4,22.8,617.0,798.01,586.53
2018,9,24,9,30,933.0,78.0,0.4,24.0,658.0,849.82,615.06
2018,9,24,9,45,941.5,80.5,0.4,25.2,693.0,896.0,639.24
2018,9,24,10,0,950.0,83.0,0.4,26.4,728.0,939.37,661.13
2018,9,24,10,15,957.5,83.5,0.4,27.15,756.0,976.51,679.97
2018,9,24,10,30,965.0,84.0,0.4,27.9,784.0,1010.32,696.63
2018,9,24,10,45,970.0,85.0,0.45,28.65,804.5,1038.79,711.18
2018,9,24,11,0,975.0,86.0,0.5,29.4,825.0,1063.47,723.55
2018,9,24,11,15,977.5,86.5,0.5,29.8,837.0,1081.15,731.73
2018,9,24,11,30,980.0,87.0,0.5,30.2,849.0,1094.72,737.71
2018,9,24,11,45,981.0,87.5,0.55,30.6,853.5,1102.6,741.87
2018,9,24,12,0,982.0,88.0,0.6,31.0,858.0,1106.23,743.83
2018,9,24,12,15,980.5,88.0,0.7,31.2,853.5,1102.5,743.6
2018,9,24,12,30,979.0,88.0,0.8,31.4,849.0,1094.52,741.08
2018,9,24,12,45,974.5,88.0,0.85,31.6,835.5,1079.37,733.33
2018,9,24,13,0,970.0,88.0,0.9,31.8,822.0,1060.18,723.37
2018,9,24,13,15,964.5,87.0,1.05,31.8,801.0,1034.97,712.45
2018,9,24,13,30,959.0,86.0,1.2,31.8,780.0,1006.01,698.94
2018,9,24,13,45,951.0,85.0,1.35,31.75,751.5,971.19,681.55
2018,9,24,14,0,943.0,84.0,1.5,31.7,723.0,933.11,661.64
2018,9,24,14,15,930.5,83.0,1.65,31.5,687.0,888.19,637.16
2018,9,24,14,30,918.0,82.0,1.8,31.3,651.0,840.79,610.36
2018,9,24,14,45,903.5,80.0,1.9,31.1,609.5,788.54,579.1
2018,9,24,15,0,889.0,78.0,2.0,30.9,568.0,734.56,545.86
2018,9,24,15,15,869.5,75.5,2.0,30.9,521.5,675.25,505.95
2018,9,24,15,30,850.0,73.0,2.0,30.9,475.0,619.48,466.09
2018,9,24,15,45,822.0,70.0,2.2,30.0,424.5,553.2,419.74
2018,9,24,16,0,794.0,67.0,2.4,29.1,374.0,487.94,371.65
2018,9,24,16,15,752.5,63.0,2.45,28.0,321.0,416.91,316.73
2018,9,24,16,30,711.0,59.0,2.5,26.9,268.0,349.24,261.98
2018,9,24,16,45,648.0,53.5,2.55,25.8,215.5,276.78,201.88
2018,9,24,17,0,585.0,48.0,2.6,24.7,163.0,211.62,146.41
2018,9,24,17,15,480.0,40.0,2.6,23.35,115.5,142.62,90.05
2018,9,24,17,30,375.0,32.0,2.6,22.0,68.0,86.81,45.55
2018,9,24,17,45,215.5,19.5,2.6,20.65,37.5,34.28,0.0
2018,9,24,18,0,56.0,7.0,2.6,19.3,7.0,5.97,0.0
2018,9,24,18,15,28.0,3.5,2.55,18.55,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,25,5,45,23.5,3.0,0.85,10.75,3.0,0.0,0.0
2018,9,25,6,0,47.0,6.0,0.8,11.0,6.0,5.67,0.0
2018,9,25,6,15,215.0,18.5,0.85,11.7,37.0,34.7,0.0
2018,9,25,6,30,383.0,31.0,0.9,12.4,68.0,89.22,49.24
2018,9,25,6,45,468.5,39.0,0.9,13.15,112.5,141.98,93.86
2018,9,25,7,0,554.0,47.0,0.9,13.9,157.0,205.44,148.46
2018,9,25,7,15,559.0,60.5,0.85,14.7,198.5,258.2,196.74
2018,9,25,7,30,564.0,74.0,0.8,15.5,240.0,310.95,243.22
2018,9,25,7,45,631.0,77.5,0.75,16.3,295.5,381.43,300.92
2018,9,25,8,0,698.0,81.0,0.7,17.1,351.0,458.42,361.21
2018,9,25,8,15,772.0,76.5,0.75,18.15,411.5,535.65,419.67
2018,9,25,8,30,846.0,72.0,0.8,19.2,472.0,619.62,480.69
2018,9,25,8,45,865.5,74.0,0.85,20.25,517.5,674.48,518.54
2018,9,25,9,0,885.0,76.0,0.9,21.3,563.0,732.94,556.31
2018,9,25,9,15,898.0,78.0,0.95,22.25,603.5,785.45,588.39
2018,9,25,9,30,911.0,80.0,1.0,23.2,644.0,836.11,618.57
2018,9,25,9,45,919.5,82.5,1.1,24.1,678.0,881.38,645.52
2018,9,25,10,0,928.0,85.0,1.2,25.0,712.0,923.91,670.38
2018,9,25,10,15,935.5,86.0,1.25,25.75,739.5,960.86,691.03
2018,9,25,10,30,943.0,87.0,1.3,26.5,767.0,994.57,709.51
2018,9,25,10,45,947.5,88.0,1.35,27.3,787.0,1021.96,723.82
2018,9,25,11,0,952.0,89.0,1.4,28.1,807.0,1045.63,735.87
2018,9,25,11,15,955.0,89.5,1.4,28.75,819.0,1063.37,743.94
2018,9,25,11,30,958.0,90.0,1.4,29.4,831.0,1077.12,749.7
2018,9,25,11,45,959.0,90.0,1.4,30.0,835.0,1084.19,751.75
2018,9,25,12,0,960.0,90.0,1.4,30.6,839.0,1087.11,751.53
2018,9,25,12,15,958.0,90.5,1.45,30.9,834.5,1083.39,749.32
2018,9,25,12,30,956.0,91.0,1.5,31.2,830.0,1075.53,744.83
2018,9,25,12,45,952.0,91.0,1.55,31.45,817.0,1061.03,736.66
2018,9,25,13,0,948.0,91.0,1.6,31.7,804.0,1042.57,726.23
2018,9,25,13,15,943.0,90.0,1.65,31.75,783.5,1018.17,712.82
2018,9,25,13,30,938.0,89.0,1.7,31.8,763.0,990.09,697.17
2018,9,25,13,45,930.0,88.0,1.75,31.85,735.0,955.76,677.54
2018,9,25,14,0,922.0,87.0,1.8,31.9,707.0,918.25,655.76
2018,9,25,14,15,911.0,85.5,1.9,31.7,672.0,874.68,630.98
2018,9,25,14,30,900.0,84.0,2.0,31.5,637.0,828.6,604.05
2018,9,25,14,45,885.5,81.5,2.1,31.35,596.0,776.48,572.33
2018,9,25,15,0,871.0,79.0,2.2,31.2,555.0,722.69,538.73
2018,9,25,15,15,850.5,76.5,2.2,31.2,509.0,668.46,501.82
2018,9,25,15,30,830.0,74.0,2.2,31.2,463.0,608.11,458.62
2018,9,25,15,45,802.0,70.5,2.35,30.3,413.0,542.3,412.1
2018,9,25,16,0,774.0,67.0,2.5,29.4,363.0,477.57,364.03
2018,9,25,16,15,733.5,63.0,2.45,28.3,311.0,408.14,309.98
2018,9,25,16,30,693.0,59.0,2.4,27.2,259.0,341.98,256.21
2018,9,25,16,45,630.5,53.0,2.4,26.15,207.5,270.73,197.04
2018,9,25,17,0,568.0,47.0,2.4,25.1,156.0,205.98,141.99
2018,9,25,17,15,463.0,39.0,2.2,23.7,109.5,138.15,86.72
2018,9,25,17,30,358.0,31.0,2.0,22.3,63.0,83.52,42.69
2018,9,25,17,45,205.0,19.0,1.8,20.9,34.5,30.04,0.0
2018,9,25,18,0,52.0,7.0,1.6,19.5,6.0,0.0,0.0
2018,9,25,18,15,26.0,3.5,1.5,18.85,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,26,5,45,26.5,3.0,0.95,11.35,3.0,0.0,0.0
2018,9,26,6,0,53.0,6.0,0.9,11.5,6.0,5.12,0.0
2018,9,26,6,15,204.5,18.5,1.05,12.25,35.5,34.43,0.0
2018,9,26,6,30,356.0,31.0,1.2,13.0,65.0,86.59,47.66
2018,9,26,6,45,300.5,39.0,1.35,13.7,80.0,108.77,73.14
2018,9,26,7,0,245.0,47.0,1.5,14.4,95.0,119.95,87.97
2018,9,26,7,15,147.5,69.0,1.4,15.2,100.5,120.22,93.07
2018,9,26,7,30,50.0,91.0,1.3,16.0,106.0,101.38,79.7
2018,9,26,7,45,117.0,117.0,1.25,16.8,160.0,166.99,133.98
2018,9,26,8,0,184.0,143.0,1.2,17.6,214.0,234.68,188.86
2018,9,26,8,15,355.0,139.5,1.15,18.65,298.5,360.49,288.38
2018,9,26,8,30,526.0,136.0,1.1,19.7,383.0,484.92,382.69
2018,9,26,8,45,504.5,160.0,1.05,20.75,415.5,524.45,408.85
2018,9,26,9,0,483.0,184.0,1.0,21.8,448.0,560.38,431.89
2018,9,26,9,15,540.5,181.0,0.9,22.8,497.0,625.65,475.87
2018,9,26,9,30,598.0,178.0,0.8,23.8,546.0,701.0,524.37
2018,9,26,9,45,620.5,181.0,0.75,24.8,581.0,748.84,552.61
2018,9,26,10,0,643.0,184.0,0.7,25.8,616.0,795.82,579.63
2018,9,26,10,15,640.0,195.0,0.7,26.7,639.5,826.42,595.83
2018,9,26,10,30,637.0,206.0,0.7,27.6,663.0,854.11,610.06
2018,9,26,10,45,707.0,184.0,0.7,28.5,704.0,915.35,645.21
2018,9,26,11,0,777.0,162.0,0.7,29.4,745.0,974.74,677.67
2018,9,26,11,15,832.5,140.5,0.75,30.2,774.0,1011.46,697.21
2018,9,26,11,30,888.0,119.0,0.8,31.0,803.0,1039.79,711.94
2018,9,26,11,45,881.5,122.5,0.85,31.8,804.0,1042.5,711.71
2018,9,26,12,0,875.0,126.0,0.9,32.6,805.0,1041.31,709.65
2018,9,26,12,15,895.5,116.5,0.9,33.2,808.0,1049.73,712.96
2018,9,26,12,30,916.0,107.0,0.9,33.8,811.0,1053.88,713.75
2018,9,26,12,45,904.5,110.0,0.9,34.35,796.0,1035.53,701.76
2018,9,26,13,0,893.0,113.0,0.9,34.9,781.0,1013.59,688.09
2018,9,26,13,15,872.0,117.5,0.9,35.0,755.5,992.38,676.24
2018,9,26,13,30,851.0,122.0,0.9,35.1,730.0,956.4,655.6
2018,9,26,13,45,839.5,119.0,0.95,35.2,699.5,918.23,634.53
2018,9,26,14,0,828.0,116.0,1.0,35.3,669.0,877.37,611.53
2018,9,26,14,15,802.5,115.5,1.0,35.1,629.0,824.97,580.97
2018,9,26,14,30,777.0,115.0,1.0,34.9,589.0,771.39,549.2
2018,9,26,14,45,780.0,108.0,1.0,34.75,557.0,731.91,525.89
2018,9,26,15,0,783.0,101.0,1.0,34.6,525.0,689.56,499.81
2018,9,26,15,15,766.0,96.0,1.0,34.6,481.5,633.21,462.2
2018,9,26,15,30,749.0,91.0,1.0,34.6,438.0,576.3,423.09
2018,9,26,15,45,724.0,86.0,1.3,33.65,391.0,516.2,383.53
2018,9,26,16,0,699.0,81.0,1.6,32.7,344.0,455.3,340.56
2018,9,26,16,15,647.0,74.0,1.65,31.35,290.0,381.5,285.36
2018,9,26,16,30,595.0,67.0,1.7,30.0,236.0,312.68,231.52
2018,9,26,16,45,522.0,58.5,1.75,28.65,184.5,240.89,173.85
2018,9,26,17,0,449.0,50.0,1.8,27.3,133.0,177.6,121.86
2018,9,26,17,15,353.0,40.5,2.0,25.95,93.0,117.68,73.87
2018,9,26,17,30,257.0,31.0,2.2,24.6,53.0,69.79,34.92
2018,9,26,17,45,142.5,18.0,2.4,23.2,28.5,24.91,0.0
2018,9,26,18,0,28.0,5.0,2.6,21.8,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,2.5,20.9,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,27,5,45,19.0,2.5,1.3,11.75,2.5,0.0,0.0
2018,9,27,6,0,38.0,5.0,1.4,11.8,5.0,4.27,0.0
2018,9,27,6,15,167.0,19.0,1.55,12.35,32.5,29.18,0.0
2018,9,27,6,30,296.0,33.0,1.7,12.9,60.0,80.77,45.03
2018,9,27,6,45,348.0,44.0,1.85,13.45,96.0,124.31,84.13
2018,9,27,7,0,400.0,55.0,2.0,14.0,132.0,174.43,128.55
2018,9,27,7,15,299.0,79.0,1.95,14.75,146.0,188.84,147.07
2018,9,27,7,30,198.0,103.0,1.9,15.5,160.0,185.58,148.23
2018,9,27,7,45,209.0,121.5,1.8,16.25,192.0,222.26,179.3
2018,9,27,8,0,220.0,140.0,1.7,17.0,224.0,260.06,210.19
2018,9,27,8,15,294.5,149.5,1.65,18.0,277.5,325.77,262.58
2018,9,27,8,30,369.0,159.0,1.6,19.0,331.0,411.86,328.96
2018,9,27,8,45,490.5,149.5,1.55,20.05,402.0,505.47,399.45
2018,9,27,9,0,612.0,140.0,1.5,21.1,473.0,616.95,479.91
2018,9,27,9,15,663.0,139.5,1.45,21.95,524.5,685.74,526.33
2018,9,27,9,30,714.0,139.0,1.4,22.8,576.0,756.42,572.13
2018,9,27,9,45,654.0,169.5,1.4,23.65,586.5,767.12,575.41
2018,9,27,10,0,594.0,200.0,1.4,24.5,597.0,769.77,573.13
2018,9,27,10,15,610.5,204.5,1.4,25.25,626.5,810.22,598.01
2018,9,27,10,30,627.0,209.0,1.4,26.0,656.0,848.96,620.88
2018,9,27,10,45,652.0,204.5,1.45,26.8,680.5,884.87,642.08
2018,9,27,11,0,677.0,200.0,1.5,27.6,705.0,918.63,661.34
2018,9,27,11,15,625.0,228.5,1.55,28.1,700.5,906.68,651.76
2018,9,27,11,30,573.0,257.0,1.6,28.6,696.0,884.97,635.68
2018,9,27,11,45,605.5,243.5,1.65,29.15,709.0,913.45,653.86
2018,9,27,12,0,638.0,230.0,1.7,29.7,722.0,934.55,666.87
2018,9,27,12,15,708.0,198.0,1.75,29.9,741.0,970.87,689.86
2018,9,27,12,30,778.0,166.0,1.8,30.1,760.0,1001.15,708.69
2018,9,27,12,45,821.0,142.5,1.85,30.35,760.5,1001.32,708.77
2018,9,27,13,0,864.0,119.0,1.9,30.6,761.0,1004.38,711.12
2018,9,27,13,15,871.5,111.5,1.95,30.55,744.0,974.2,693.6
2018,9,27,13,30,879.0,104.0,2.0,30.5,727.0,952.21,681.52
2018,9,27,13,45,807.0,125.5,2.05,30.45,680.5,896.06,647.31
2018,9,27,14,0,735.0,147.0,2.1,30.4,634.0,834.9,609.49
2018,9,27,14,15,729.5,138.0,2.2,30.1,600.5,792.66,584.55
2018,9,27,14,30,724.0,129.0,2.3,29.8,567.0,748.13,557.34
2018,9,27,14,45,690.5,129.0,2.4,29.45,524.0,690.01,519.7
2018,9,27,15,0,657.0,129.0,2.5,29.1,481.0,632.31,480.42
2018,9,27,15,15,643.0,118.0,2.5,29.1,438.0,577.05,441.1
2018,9,27,15,30,629.0,107.0,2.5,29.1,395.0,521.38,400.32
2018,9,27,15,45,595.0,100.5,2.8,27.6,348.5,459.0,355.95
2018,9,27,16,0,561.0,94.0,3.1,26.1,302.0,398.9,310.99
2018,9,27,16,15,563.5,80.0,3.15,24.85,263.0,350.25,272.04
2018,9,27,16,30,566.0,66.0,3.2,23.6,224.0,300.32,229.9
2018,9,27,16,45,508.5,58.0,3.3,22.4,177.5,235.91,175.39
2018,9,27,17,0,451.0,50.0,3.4,21.2,131.0,178.02,125.4
2018,9,27,17,15,344.0,39.5,3.4,20.15,89.5,114.91,73.62
2018,9,27,17,30,237.0,29.0,3.4,19.1,48.0,64.77,31.34
2018,9,27,17,45,128.0,15.5,3.4,18.05,25.0,21.77,0.0
2018,9,27,18,0,19.0,2.0,3.4,17.0,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,3.4,16.55,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,28,5,45,2.5,0.5,2.25,12.05,0.5,0.0,0.0
2018,9,28,6,0,5.0,1.0,2.3,12.1,1.0,0.0,0.0
2018,9,28,6,15,2.5,8.0,2.35,12.45,8.0,7.03,0.0
2018,9,28,6,30,0.0,15.0,2.4,12.8,15.0,12.35,3.85
2018,9,28,6,45,0.0,21.0,2.5,13.1,21.0,17.3,8.89
2018,9,28,7,0,0.0,27.0,2.6,13.4,27.0,22.26,13.38
2018,9,28,7,15,0.0,27.0,2.6,13.75,27.0,22.25,13.51
2018,9,28,7,30,0.0,27.0,2.6,14.1,27.0,22.25,13.53
2018,9,28,7,45,0.0,25.5,2.6,14.5,25.5,21.02,12.44
2018,9,28,8,0,0.0,24.0,2.6,14.9,24.0,19.79,11.32
2018,9,28,8,15,0.0,54.5,2.6,15.4,54.5,45.12,32.77
2018,9,28,8,30,0.0,85.0,2.6,15.9,85.0,70.7,54.08
2018,9,28,8,45,5.5,127.0,2.6,16.35,130.0,111.7,87.95
2018,9,28,9,0,11.0,169.0,2.6,16.8,175.0,154.37,122.55
2018,9,28,9,15,14.5,187.5,2.65,17.4,196.0,174.47,138.24
2018,9,28,9,30,18.0,206.0,2.7,18.0,217.0,194.98,154.12
2018,9,28,9,45,15.0,210.5,2.8,18.6,220.0,196.94,154.89
2018,9,28,10,0,12.0,215.0,2.9,19.2,223.0,198.71,155.57
2018,9,28,10,15,16.5,231.5,2.95,19.65,243.0,218.62,170.92
2018,9,28,10,30,21.0,248.0,3.0,20.1,263.0,238.86,186.36
2018,9,28,10,45,62.5,296.0,3.1,20.6,342.0,346.16,269.99
2018,9,28,11,0,104.0,344.0,3.2,21.1,421.0,440.16,341.04
2018,9,28,11,15,98.5,346.5,3.3,21.3,420.5,438.78,339.09
2018,9,28,11,30,93.0,349.0,3.4,21.5,420.0,436.89,337.22
2018,9,28,11,45,354.5,281.5,3.5,21.75,553.5,672.14,517.87
2018,9,28,12,0,616.0,214.0,3.6,22.0,687.0,896.81,680.26
2018,9,28,12,15,764.5,155.5,3.6,22.1,739.0,974.08,731.05
2018,9,28,12,30,913.0,97.0,3.6,22.2,791.0,1041.01,775.21
2018,9,28,12,45,907.0,98.5,3.65,22.25,778.0,1026.4,765.56
2018,9,28,13,0,901.0,100.0,3.7,22.3,765.0,1008.08,754.21
2018,9,28,13,15,896.0,98.5,3.75,22.25,745.0,983.77,739.19
2018,9,28,13,30,891.0,97.0,3.8,22.2,725.0,955.99,721.85
2018,9,28,13,45,883.5,95.5,3.85,22.1,697.5,922.6,700.75
2018,9,28,14,0,876.0,94.0,3.9,22.0,670.0,886.2,677.46
2018,9,28,14,15,865.0,92.0,3.95,21.75,636.0,843.46,649.88
2018,9,28,14,30,854.0,90.0,4.0,21.5,602.0,805.83,625.63
2018,9,28,14,45,839.0,87.0,4.1,21.2,562.0,753.75,590.86
2018,9,28,15,0,824.0,84.0,4.2,20.9,522.0,700.21,554.38
2018,9,28,15,15,802.0,81.0,4.2,20.9,476.5,640.82,510.17
2018,9,28,15,30,780.0,78.0,4.2,20.9,431.0,581.27,464.23
2018,9,28,15,45,752.0,74.0,4.2,19.85,383.0,517.44,415.27
2018,9,28,16,0,724.0,70.0,4.2,18.8,335.0,454.81,365.22
2018,9,28,16,15,684.0,64.5,4.1,18.05,285.0,386.82,308.46
2018,9,28,16,30,644.0,59.0,4.0,17.3,235.0,323.0,253.11
2018,9,28,16,45,578.5,52.5,3.95,16.6,185.5,252.89,191.65
2018,9,28,17,0,513.0,46.0,3.9,15.9,136.0,190.19,135.8
2018,9,28,17,15,403.0,37.0,3.7,15.3,93.0,124.11,79.83
2018,9,28,17,30,293.0,28.0,3.5,14.7,50.0,70.6,31.66
2018,9,28,17,45,156.5,15.5,3.25,14.1,26.0,23.64,0.0
2018,9,28,18,0,20.0,3.0,3.0,13.5,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,2.85,13.2,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,29,5,45,23.5,3.0,1.2,10.65,2.5,0.0,0.0
2018,9,29,6,0,47.0,6.0,1.2,10.8,5.0,0.0,0.0
2018,9,29,6,15,164.5,17.0,1.5,11.7,28.5,28.08,0.0
2018,9,29,6,30,282.0,28.0,1.8,12.6,52.0,76.11,40.61
2018,9,29,6,45,326.0,41.0,2.1,13.45,87.5,119.04,80.58
2018,9,29,7,0,370.0,54.0,2.4,14.3,123.0,167.56,123.86
2018,9,29,7,15,352.0,71.5,2.35,14.9,153.0,201.44,156.63
2018,9,29,7,30,334.0,89.0,2.3,15.5,183.0,235.67,188.22
2018,9,29,7,45,238.0,119.5,2.3,16.15,193.0,235.42,190.36
2018,9,29,8,0,142.0,150.0,2.3,16.8,203.0,222.68,180.3
2018,9,29,8,15,209.0,165.0,2.2,17.35,255.0,284.6,230.75
2018,9,29,8,30,276.0,180.0,2.1,17.9,307.0,365.15,294.45
2018,9,29,8,45,316.0,195.0,2.0,18.4,354.0,423.31,338.84
2018,9,29,9,0,356.0,210.0,1.9,18.9,401.0,484.65,384.52
2018,9,29,9,15,504.0,181.5,1.95,19.4,474.0,602.27,473.2
2018,9,29,9,30,652.0,153.0,2.0,19.9,547.0,723.93,561.4
2018,9,29,9,45,708.5,143.5,2.0,20.35,593.5,788.88,604.13
2018,9,29,10,0,765.0,134.0,2.0,20.8,640.0,854.44,646.45
2018,9,29,10,15,707.5,163.0,2.1,21.2,645.5,858.92,647.71
2018,9,29,10,30,650.0,192.0,2.2,21.6,651.0,855.96,644.66
2018,9,29,10,45,747.5,157.5,2.3,22.0,699.0,929.38,693.27
2018,9,29,11,0,845.0,123.0,2.4,22.4,747.0,995.26,735.35
2018,9,29,11,15,817.5,137.5,2.45,22.6,748.5,996.55,734.94
2018,9,29,11,30,790.0,152.0,2.5,22.8,750.0,993.06,732.22
2018,9,29,11,45,516.5,246.5,2.6,23.05,638.0,822.09,615.54
2018,9,29,12,0,243.0,341.0,2.7,23.3,526.0,625.65,472.38
2018,9,29,12,15,157.5,317.5,2.8,23.45,437.0,490.54,374.64
2018,9,29,12,30,72.0,294.0,2.9,23.6,348.0,356.63,273.66
2018,9,29,12,45,200.0,274.5,2.95,23.7,422.0,503.38,387.38
2018,9,29,13,0,328.0,255.0,3.0,23.8,496.0,603.89,463.59
2018,9,29,13,15,616.0,172.5,3.1,23.75,609.0,814.88,618.94
2018,9,29,13,30,904.0,90.0,3.2,23.7,722.0,960.52,718.35
2018,9,29,13,45,896.5,88.0,3.25,23.7,694.5,926.12,695.27
2018,9,29,14,0,889.0,86.0,3.3,23.7,667.0,888.68,671.5
2018,9,29,14,15,877.0,85.0,3.35,23.5,632.5,845.73,644.2
2018,9,29,14,30,865.0,84.0,3.4,23.3,598.0,800.49,614.95
2018,9,29,14,45,849.5,81.5,3.45,23.1,557.5,748.85,580.67
