Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,11,0,277.0,271.0,4.2,16.1,439.0,594.04,475.12
2018,10,29,11,15,316.0,265.0,4.2,16.2,459.5,629.48,502.48
2018,10,29,11,30,355.0,259.0,4.2,16.3,480.0,664.34,529.17
2018,10,29,11,45,478.0,221.5,4.15,16.45,520.0,769.01,609.13
2018,10,29,12,0,601.0,184.0,4.1,16.6,560.0,858.81,675.6
2018,10,29,12,15,655.0,163.5,4.1,16.75,569.5,888.09,695.77
2018,10,29,12,30,709.0,143.0,4.1,16.9,579.0,912.37,712.84
2018,10,29,12,45,776.0,119.5,4.1,17.1,586.5,933.61,727.71
2018,10,29,13,0,843.0,96.0,4.1,17.3,594.0,957.18,744.35
2018,10,29,13,15,834.0,95.5,4.1,17.7,573.5,929.84,724.64
2018,10,29,13,30,825.0,95.0,4.1,18.1,553.0,899.52,703.25
2018,10,29,13,45,853.5,82.0,4.1,18.45,535.0,884.68,693.12
2018,10,29,14,0,882.0,69.0,4.1,18.8,517.0,855.88,672.93
2018,10,29,14,15,867.0,67.5,4.0,18.9,482.5,809.86,640.45
2018,10,29,14,30,852.0,66.0,3.9,19.0,448.0,762.02,606.44
2018,10,29,14,45,832.0,63.0,3.8,19.1,408.0,713.73,571.68
2018,10,29,15,0,812.0,60.0,3.7,19.2,368.0,657.29,530.22
2018,10,29,15,15,779.5,57.0,3.7,19.2,323.5,592.25,480.32
2018,10,29,15,30,747.0,54.0,3.7,19.2,279.0,528.33,428.9
2018,10,29,15,45,699.0,49.5,3.25,18.75,232.5,455.7,368.64
2018,10,29,16,0,651.0,45.0,2.8,18.3,186.0,386.68,309.31
2018,10,29,16,15,572.5,39.5,2.45,17.25,141.0,307.45,240.99
2018,10,29,16,30,494.0,34.0,2.1,16.2,96.0,235.96,176.95
2018,10,29,16,45,334.0,25.0,1.75,15.15,58.5,146.86,89.45
2018,10,29,17,0,174.0,16.0,1.4,14.1,21.0,56.91,0.0
2018,10,29,17,15,87.0,8.0,1.45,13.75,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,30,6,15,36.5,3.5,2.1,8.6,3.0,0.0,0.0
2018,10,30,6,30,73.0,7.0,2.2,9.0,6.0,0.0,0.0
2018,10,30,6,45,257.0,16.5,2.3,9.45,34.5,80.24,0.0
2018,10,30,7,0,441.0,26.0,2.4,9.9,63.0,182.26,120.15
2018,10,30,7,15,543.0,32.5,2.75,10.7,107.5,258.17,199.89
2018,10,30,7,30,645.0,39.0,3.1,11.5,152.0,343.99,277.33
2018,10,30,7,45,703.0,43.0,3.45,12.3,199.5,415.88,341.94
2018,10,30,8,0,761.0,47.0,3.8,13.1,247.0,492.69,408.28
2018,10,30,8,15,796.5,50.5,3.95,13.7,293.5,559.82,464.48
2018,10,30,8,30,832.0,54.0,4.1,14.3,340.0,623.2,515.78
2018,10,30,8,45,856.0,56.0,4.25,14.95,382.5,682.59,560.51
2018,10,30,9,0,880.0,58.0,4.4,15.6,425.0,741.77,603.39
2018,10,30,9,15,897.0,60.0,4.4,16.25,463.0,794.83,639.89
2018,10,30,9,30,914.0,62.0,4.4,16.9,501.0,846.34,674.48
2018,10,30,9,45,925.0,64.0,4.4,17.55,533.0,890.8,703.29
2018,10,30,10,0,936.0,66.0,4.4,18.2,565.0,932.69,729.83
2018,10,30,10,15,943.5,67.0,4.5,18.7,589.0,967.24,752.15
2018,10,30,10,30,951.0,68.0,4.6,19.2,613.0,998.56,772.18
2018,10,30,10,45,956.0,68.0,4.65,19.75,630.0,1022.75,786.64
2018,10,30,11,0,961.0,68.0,4.7,20.3,647.0,1043.28,798.65
2018,10,30,11,15,964.5,68.5,4.7,20.65,657.0,1059.16,807.74
2018,10,30,11,30,968.0,69.0,4.7,21.0,667.0,1071.11,814.29
2018,10,30,11,45,969.0,68.5,4.75,21.35,668.5,1075.23,816.19
2018,10,30,12,0,970.0,68.0,4.8,21.7,670.0,1075.29,815.56
2018,10,30,12,15,967.0,69.0,4.85,21.9,664.0,1069.19,811.45
2018,10,30,12,30,964.0,70.0,4.9,22.1,658.0,1059.09,804.81
2018,10,30,12,45,959.5,70.0,4.9,22.3,644.0,1042.29,793.33
2018,10,30,13,0,955.0,70.0,4.9,22.5,630.0,1021.7,779.43
2018,10,30,13,15,949.0,68.5,4.9,22.55,608.5,994.1,761.27
2018,10,30,13,30,943.0,67.0,4.9,22.6,587.0,963.05,740.76
2018,10,30,13,45,932.5,66.0,4.9,22.65,558.0,925.35,715.54
2018,10,30,14,0,922.0,65.0,4.9,22.7,529.0,884.85,688.21
2018,10,30,14,15,898.5,64.0,4.8,22.6,490.5,831.08,650.86
2018,10,30,14,30,875.0,63.0,4.7,22.5,452.0,776.02,612.2
2018,10,30,14,45,849.5,61.5,4.6,22.45,410.5,717.94,570.62
2018,10,30,15,0,824.0,60.0,4.5,22.4,369.0,665.52,532.59
2018,10,30,15,15,708.5,67.5,4.5,22.4,310.0,558.44,450.03
2018,10,30,15,30,593.0,75.0,4.5,22.4,251.0,463.64,374.12
2018,10,30,15,45,449.0,72.5,3.8,21.45,193.0,348.39,280.72
2018,10,30,16,0,305.0,70.0,3.1,20.5,135.0,245.01,195.37
2018,10,30,16,15,378.0,51.5,2.7,19.2,111.5,239.55,187.21
2018,10,30,16,30,451.0,33.0,2.3,17.9,88.0,223.06,166.08
2018,10,30,16,45,318.5,24.0,1.95,16.55,54.0,140.3,80.4
2018,10,30,17,0,186.0,15.0,1.6,15.2,20.0,59.12,0.0
2018,10,30,17,15,93.0,7.5,1.6,14.75,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,31,6,15,18.0,2.5,1.25,9.05,2.0,0.0,0.0
2018,10,31,6,30,36.0,5.0,1.2,9.4,4.0,0.0,0.0
2018,10,31,6,45,74.0,17.0,1.1,9.8,21.0,33.62,0.0
2018,10,31,7,0,112.0,29.0,1.0,10.2,38.0,76.38,47.39
2018,10,31,7,15,163.5,44.5,1.2,11.1,67.5,120.77,92.63
2018,10,31,7,30,215.0,60.0,1.4,12.0,97.0,169.71,136.32
2018,10,31,7,45,247.5,76.0,1.55,12.95,131.0,215.78,176.94
2018,10,31,8,0,280.0,92.0,1.7,13.9,165.0,265.26,219.33
2018,10,31,8,15,427.0,90.0,1.8,14.5,224.0,379.24,313.75
2018,10,31,8,30,574.0,88.0,1.9,15.1,283.0,502.84,412.52
2018,10,31,8,45,646.5,85.5,1.95,15.7,331.5,580.5,472.13
2018,10,31,9,0,719.0,83.0,2.0,16.3,380.0,662.26,532.16
2018,10,31,9,15,799.0,73.5,2.1,16.9,431.0,741.85,588.1
2018,10,31,9,30,879.0,64.0,2.2,17.5,482.0,819.75,641.33
2018,10,31,9,45,885.0,68.0,2.35,18.1,512.5,861.15,668.19
2018,10,31,10,0,891.0,72.0,2.5,18.7,543.0,899.76,693.17
2018,10,31,10,15,897.5,73.5,2.65,19.2,566.5,932.7,714.34
2018,10,31,10,30,904.0,75.0,2.8,19.7,590.0,962.54,733.36
2018,10,31,10,45,900.5,79.0,2.9,20.2,604.5,982.57,745.28
2018,10,31,11,0,897.0,83.0,3.0,20.7,619.0,998.82,754.81
2018,10,31,11,15,902.0,83.0,3.15,21.05,629.0,1014.76,765.13
2018,10,31,11,30,907.0,83.0,3.3,21.4,639.0,1027.06,773.11
2018,10,31,11,45,918.0,79.5,3.4,21.8,643.5,1037.27,779.3
2018,10,31,12,0,929.0,76.0,3.5,22.2,648.0,1043.64,783.08
2018,10,31,12,15,898.5,84.0,3.5,22.4,633.0,1018.88,766.02
2018,10,31,12,30,868.0,92.0,3.5,22.6,618.0,990.56,746.92
2018,10,31,12,45,812.0,106.0,3.5,22.8,589.0,952.76,721.42
2018,10,31,13,0,756.0,120.0,3.5,23.0,560.0,907.27,690.62
2018,10,31,13,15,766.5,110.5,3.45,23.15,543.0,882.92,674.25
2018,10,31,13,30,777.0,101.0,3.4,23.3,526.0,861.75,659.98
2018,10,31,13,45,735.5,106.0,3.4,23.45,491.5,812.76,626.42
2018,10,31,14,0,694.0,111.0,3.4,23.6,457.0,758.2,588.71
2018,10,31,14,15,538.0,136.0,3.4,23.6,393.0,622.97,491.04
2018,10,31,14,30,382.0,161.0,3.4,23.6,329.0,506.6,402.0
2018,10,31,14,45,367.0,146.5,3.35,23.6,296.0,461.37,368.23
2018,10,31,15,0,352.0,132.0,3.3,23.6,263.0,416.39,333.63
2018,10,31,15,15,450.0,102.5,3.3,23.6,248.5,427.96,343.81
2018,10,31,15,30,548.0,73.0,3.3,23.6,234.0,434.64,348.43
2018,10,31,15,45,494.5,65.5,2.5,22.7,192.0,365.87,291.84
2018,10,31,16,0,441.0,58.0,1.7,21.8,150.0,301.82,237.76
2018,10,31,16,15,368.5,48.0,1.55,20.85,111.5,232.24,179.11
2018,10,31,16,30,296.0,38.0,1.4,19.9,73.0,170.65,125.32
2018,10,31,16,45,194.5,25.5,1.25,18.9,44.0,101.61,52.86
2018,10,31,17,0,93.0,13.0,1.1,17.9,15.0,34.29,0.0
2018,10,31,17,15,46.5,6.5,1.1,17.7,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,1,6,15,2.0,0.5,1.15,10.45,0.5,0.0,0.0
2018,11,1,6,30,4.0,1.0,1.2,10.9,1.0,0.0,0.0
2018,11,1,6,45,44.5,14.0,1.2,11.35,17.0,23.47,0.0
2018,11,1,7,0,85.0,27.0,1.2,11.8,33.0,64.84,37.54
2018,11,1,7,15,69.5,44.0,1.35,12.6,51.5,78.02,58.09
2018,11,1,7,30,54.0,61.0,1.5,13.4,70.0,85.51,66.41
2018,11,1,7,45,75.0,79.5,1.65,14.15,96.5,126.01,101.48
2018,11,1,8,0,96.0,98.0,1.8,14.9,123.0,161.42,131.84
2018,11,1,8,15,216.5,108.5,1.75,15.7,177.5,260.98,215.4
2018,11,1,8,30,337.0,119.0,1.7,16.5,232.0,376.6,308.98
2018,11,1,8,45,340.5,135.5,1.65,17.25,262.5,400.2,326.38
2018,11,1,9,0,344.0,152.0,1.6,18.0,293.0,437.44,353.91
2018,11,1,9,15,427.5,150.0,1.8,18.85,341.0,533.1,426.94
2018,11,1,9,30,511.0,148.0,2.0,19.7,389.0,618.0,489.88
2018,11,1,9,45,513.0,159.5,2.15,20.6,415.0,652.36,512.66
2018,11,1,10,0,515.0,171.0,2.3,21.5,441.0,684.98,534.17
2018,11,1,10,15,658.0,136.0,2.45,22.05,497.5,802.08,617.01
2018,11,1,10,30,801.0,101.0,2.6,22.6,554.0,907.17,687.46
2018,11,1,10,45,864.0,84.5,2.7,23.2,586.0,953.72,716.39
2018,11,1,11,0,927.0,68.0,2.8,23.8,618.0,1008.86,751.24
2018,11,1,11,15,914.0,73.5,2.9,24.25,623.0,1014.26,753.35
2018,11,1,11,30,901.0,79.0,3.0,24.7,628.0,1015.53,753.37
2018,11,1,11,45,873.0,89.0,3.1,25.1,622.0,1003.28,744.76
2018,11,1,12,0,845.0,99.0,3.2,25.5,616.0,999.07,741.74
2018,11,1,12,15,843.0,98.5,3.2,25.75,610.0,992.51,736.88
2018,11,1,12,30,841.0,98.0,3.2,26.0,604.0,982.36,729.83
2018,11,1,12,45,864.5,89.0,3.2,26.25,598.5,971.87,722.75
2018,11,1,13,0,888.0,80.0,3.2,26.5,593.0,968.73,720.73
2018,11,1,13,15,893.0,75.5,3.2,26.65,575.5,949.2,708.13
2018,11,1,13,30,898.0,71.0,3.2,26.8,558.0,925.91,693.22
2018,11,1,13,45,852.5,77.0,3.15,26.9,520.0,867.25,654.02
2018,11,1,14,0,807.0,83.0,3.1,27.0,482.0,816.73,620.27
2018,11,1,14,15,808.0,76.5,3.0,26.95,452.0,779.85,595.74
2018,11,1,14,30,809.0,70.0,2.9,26.9,422.0,740.08,568.83
2018,11,1,14,45,783.0,66.5,2.8,26.85,381.5,681.3,527.94
2018,11,1,15,0,757.0,63.0,2.7,26.8,341.0,622.38,486.27
2018,11,1,15,15,633.0,70.5,2.7,26.8,283.0,516.41,406.27
2018,11,1,15,30,509.0,78.0,2.7,26.8,225.0,416.89,328.83
2018,11,1,15,45,418.0,72.0,1.95,25.5,179.0,326.62,257.27
2018,11,1,16,0,327.0,66.0,1.2,24.2,133.0,251.81,196.07
2018,11,1,16,15,271.0,53.0,1.2,23.4,98.5,193.68,147.54
2018,11,1,16,30,215.0,40.0,1.2,22.6,64.0,142.21,102.73
2018,11,1,16,45,139.5,25.5,1.2,21.75,38.0,84.17,38.34
2018,11,1,17,0,64.0,11.0,1.2,20.9,12.0,25.38,0.0
2018,11,1,17,15,32.0,5.5,1.2,20.5,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.15,19.15,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,2,6,15,13.5,2.0,0.55,14.25,1.5,0.0,0.0
2018,11,2,6,30,27.0,4.0,0.5,14.4,3.0,0.0,0.0
2018,11,2,6,45,186.5,15.0,0.45,14.6,27.0,61.19,0.0
2018,11,2,7,0,346.0,26.0,0.4,14.8,51.0,154.16,86.55
2018,11,2,7,15,456.5,33.0,0.45,15.3,92.0,230.4,172.14
2018,11,2,7,30,567.0,40.0,0.5,15.8,133.0,311.38,242.63
2018,11,2,7,45,631.0,45.0,0.55,16.3,179.0,383.08,303.83
2018,11,2,8,0,695.0,50.0,0.6,16.8,225.0,460.43,367.02
2018,11,2,8,15,736.5,53.5,0.6,17.45,270.5,527.7,419.37
2018,11,2,8,30,778.0,57.0,0.6,18.1,316.0,597.33,471.04
2018,11,2,8,45,806.0,59.5,0.6,18.75,358.0,658.17,513.15
2018,11,2,9,0,834.0,62.0,0.6,19.4,400.0,719.23,552.89
2018,11,2,9,15,852.5,64.5,0.75,20.25,437.0,765.15,582.87
2018,11,2,9,30,871.0,67.0,0.9,21.1,474.0,816.62,616.25
2018,11,2,9,45,883.5,68.5,1.05,21.95,505.0,860.03,643.59
2018,11,2,10,0,896.0,70.0,1.2,22.8,536.0,901.13,669.13
2018,11,2,10,15,904.5,71.5,1.35,23.5,560.5,935.96,690.7
2018,11,2,10,30,913.0,73.0,1.5,24.2,585.0,967.79,710.23
2018,11,2,10,45,918.5,74.0,1.7,24.95,602.0,992.86,725.91
2018,11,2,11,0,924.0,75.0,1.9,25.7,619.0,1014.46,739.33
2018,11,2,11,15,927.0,75.5,2.05,26.0,628.5,1029.3,749.12
2018,11,2,11,30,930.0,76.0,2.2,26.3,638.0,1040.38,756.66
2018,11,2,11,45,917.0,80.5,2.4,26.6,636.0,1036.57,755.36
2018,11,2,12,0,904.0,85.0,2.6,26.9,634.0,1028.83,751.65
2018,11,2,12,15,901.5,84.5,2.7,26.95,627.5,1021.6,748.08
2018,11,2,12,30,899.0,84.0,2.8,27.0,621.0,1010.66,742.19
2018,11,2,12,45,905.5,80.5,2.9,27.05,610.5,1001.12,737.34
2018,11,2,13,0,912.0,77.0,3.0,27.1,600.0,987.68,730.0
2018,11,2,13,15,886.0,79.5,2.95,26.9,572.5,947.25,704.31
2018,11,2,13,30,860.0,82.0,2.9,26.7,545.0,914.38,683.78
2018,11,2,13,45,866.0,77.0,2.9,26.5,522.0,878.98,661.72
2018,11,2,14,0,872.0,72.0,2.9,26.3,499.0,849.86,643.82
2018,11,2,14,15,856.0,70.0,2.8,26.0,464.5,802.94,612.93
2018,11,2,14,30,840.0,68.0,2.7,25.7,430.0,761.69,585.76
2018,11,2,14,45,765.5,72.0,2.6,25.4,378.5,674.87,525.33
2018,11,2,15,0,691.0,76.0,2.5,25.1,327.0,595.32,468.26
2018,11,2,15,15,681.5,68.0,2.5,25.1,289.5,544.84,430.21
2018,11,2,15,30,672.0,60.0,2.5,25.1,252.0,490.37,387.52
2018,11,2,15,45,551.5,59.0,1.95,24.05,198.0,389.88,307.56
2018,11,2,16,0,431.0,58.0,1.4,23.0,144.0,297.18,232.11
2018,11,2,16,15,350.0,47.0,1.3,21.9,105.0,223.57,171.01
2018,11,2,16,30,269.0,36.0,1.2,20.8,66.0,157.69,114.03
2018,11,2,16,45,171.5,23.5,1.15,19.7,39.0,91.2,35.99
2018,11,2,17,0,74.0,11.0,1.1,18.6,12.0,27.93,0.0
2018,11,2,17,15,37.0,5.5,1.1,18.1,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,3,6,15,16.5,1.5,1.45,10.55,1.0,0.0,0.0
2018,11,3,6,30,33.0,3.0,1.4,11.0,2.0,0.0,0.0
2018,11,3,6,45,213.5,13.5,1.35,11.4,26.5,67.05,0.0
2018,11,3,7,0,394.0,24.0,1.3,11.8,51.0,162.71,85.31
2018,11,3,7,15,504.0,30.0,1.55,12.9,93.0,241.81,182.65
2018,11,3,7,30,614.0,36.0,1.8,14.0,135.0,328.18,259.77
2018,11,3,7,45,676.5,40.5,2.05,15.15,181.5,400.8,323.54
2018,11,3,8,0,739.0,45.0,2.3,16.3,228.0,478.94,389.26
2018,11,3,8,15,776.0,48.0,2.5,17.0,273.0,544.89,443.52
2018,11,3,8,30,813.0,51.0,2.7,17.7,318.0,607.18,493.07
2018,11,3,8,45,839.0,53.0,2.9,18.45,360.0,666.74,536.99
2018,11,3,9,0,865.0,55.0,3.1,19.2,402.0,726.35,579.13
2018,11,3,9,15,882.5,57.5,3.15,19.9,439.5,779.54,614.98
2018,11,3,9,30,900.0,60.0,3.2,20.6,477.0,831.31,649.04
2018,11,3,9,45,912.5,61.5,3.3,21.35,508.5,875.68,677.39
2018,11,3,10,0,925.0,63.0,3.4,22.1,540.0,917.65,703.71
2018,11,3,10,15,933.5,64.5,3.5,22.75,565.0,953.26,725.63
2018,11,3,10,30,942.0,66.0,3.6,23.4,590.0,985.77,745.32
2018,11,3,10,45,947.0,66.5,3.7,24.05,607.0,1010.27,759.53
2018,11,3,11,0,952.0,67.0,3.8,24.7,624.0,1031.16,771.41
2018,11,3,11,15,927.0,75.5,3.9,25.2,625.0,1028.79,768.31
2018,11,3,11,30,902.0,84.0,4.0,25.7,626.0,1021.9,762.53
2018,11,3,11,45,895.5,87.0,4.05,26.2,626.0,1022.58,761.7
2018,11,3,12,0,889.0,90.0,4.1,26.7,626.0,1019.46,758.45
2018,11,3,12,15,869.0,94.5,4.1,26.95,614.0,1012.77,753.44
2018,11,3,12,30,849.0,99.0,4.1,27.2,602.0,990.72,738.35
2018,11,3,12,45,807.5,107.5,4.1,27.5,577.0,948.96,710.01
2018,11,3,13,0,766.0,116.0,4.1,27.8,552.0,911.2,684.45
2018,11,3,13,15,570.5,161.5,4.05,27.8,479.5,753.27,575.29
2018,11,3,13,30,375.0,207.0,4.0,27.8,407.0,591.13,456.4
2018,11,3,13,45,317.0,206.0,3.95,27.85,369.0,527.55,409.5
2018,11,3,14,0,259.0,205.0,3.9,27.9,331.0,466.46,363.28
2018,11,3,14,15,413.0,158.5,3.75,27.75,342.5,546.52,427.3
2018,11,3,14,30,567.0,112.0,3.6,27.6,354.0,604.02,472.84
2018,11,3,14,45,477.0,116.5,3.5,27.4,307.0,509.14,401.11
2018,11,3,15,0,387.0,121.0,3.4,27.2,260.0,429.09,339.48
2018,11,3,15,15,240.0,106.5,3.4,27.2,189.0,282.98,224.74
2018,11,3,15,30,93.0,92.0,3.4,27.2,118.0,155.26,121.39
2018,11,3,15,45,57.0,72.5,2.5,25.45,87.5,100.42,77.02
2018,11,3,16,0,21.0,53.0,1.6,23.7,57.0,59.79,43.53
2018,11,3,16,15,54.5,41.0,1.55,22.35,47.5,68.4,49.84
2018,11,3,16,30,88.0,29.0,1.5,21.0,38.0,72.32,50.16
2018,11,3,16,45,101.0,20.0,1.45,19.65,25.5,64.35,18.65
2018,11,3,17,0,114.0,11.0,1.4,18.3,13.0,38.03,0.0
2018,11,3,17,15,57.0,5.5,1.35,17.85,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,4,6,15,13.5,1.5,1.05,9.75,1.0,0.0,0.0
2018,11,4,6,30,27.0,3.0,1.0,9.9,2.0,0.0,0.0
2018,11,4,6,45,132.0,12.5,0.95,10.1,20.0,45.08,0.0
2018,11,4,7,0,237.0,22.0,0.9,10.3,38.0,114.35,53.02
2018,11,4,7,15,219.5,37.5,1.1,11.05,61.5,143.96,109.02
2018,11,4,7,30,202.0,53.0,1.3,11.8,85.0,167.05,133.47
2018,11,4,7,45,210.5,72.0,1.5,12.55,114.5,194.65,159.26
2018,11,4,8,0,219.0,91.0,1.7,13.3,144.0,232.6,192.43
2018,11,4,8,15,241.5,107.0,1.6,14.05,176.5,275.8,228.64
2018,11,4,8,30,264.0,123.0,1.5,14.8,209.0,320.96,265.2
2018,11,4,8,45,340.0,129.5,1.4,15.5,255.0,393.78,323.44
2018,11,4,9,0,416.0,136.0,1.3,16.2,301.0,489.8,396.88
2018,11,4,9,15,430.0,147.5,1.35,17.15,332.0,532.78,427.25
2018,11,4,9,30,444.0,159.0,1.4,18.1,363.0,575.51,457.05
2018,11,4,9,45,477.0,162.5,1.4,19.05,395.0,625.01,491.22
2018,11,4,10,0,510.0,166.0,1.4,20.0,427.0,674.91,524.71
2018,11,4,10,15,560.5,159.5,1.5,20.6,458.5,729.15,562.29
2018,11,4,10,30,611.0,153.0,1.6,21.2,490.0,793.17,605.14
2018,11,4,10,45,760.5,119.0,1.65,21.8,551.5,911.69,683.18
2018,11,4,11,0,910.0,85.0,1.7,22.4,613.0,1012.37,746.24
2018,11,4,11,15,936.0,80.0,1.85,22.75,630.5,1042.96,765.31
2018,11,4,11,30,962.0,75.0,2.0,23.1,648.0,1070.13,783.06
2018,11,4,11,45,937.5,80.0,2.15,23.45,640.0,1055.55,774.16
2018,11,4,12,0,913.0,85.0,2.3,23.8,632.0,1036.89,763.08
2018,11,4,12,15,912.5,83.5,2.4,23.9,625.5,1030.39,760.1
2018,11,4,12,30,912.0,82.0,2.5,24.0,619.0,1020.11,754.61
2018,11,4,12,45,911.5,81.0,2.55,24.1,607.0,1006.71,746.7
2018,11,4,13,0,911.0,80.0,2.6,24.2,595.0,989.63,736.48
2018,11,4,13,15,877.0,83.5,2.7,24.15,564.0,943.0,707.46
2018,11,4,13,30,843.0,87.0,2.8,24.1,533.0,904.36,683.67
2018,11,4,13,45,862.0,79.5,2.85,24.0,515.0,887.25,674.08
2018,11,4,14,0,881.0,72.0,2.9,23.9,497.0,857.04,655.21
2018,11,4,14,15,820.0,75.5,2.9,23.6,448.5,787.88,608.96
2018,11,4,14,30,759.0,79.0,2.9,23.3,400.0,711.35,556.55
2018,11,4,14,45,727.5,75.0,2.9,22.95,359.0,650.05,514.07
2018,11,4,15,0,696.0,71.0,2.9,22.6,318.0,592.71,472.89
2018,11,4,15,15,634.0,70.5,2.9,22.6,273.5,517.4,414.54
2018,11,4,15,30,572.0,70.0,2.9,22.6,229.0,446.08,357.61
2018,11,4,15,45,466.0,65.0,2.75,21.2,179.0,350.42,281.26
2018,11,4,16,0,360.0,60.0,2.6,19.8,129.0,261.91,208.45
2018,11,4,16,15,336.0,46.5,2.3,18.6,97.0,217.33,168.71
2018,11,4,16,30,312.0,33.0,2.0,17.4,65.0,172.75,125.41
2018,11,4,16,45,187.0,20.5,1.7,16.25,37.0,92.69,19.32
2018,11,4,17,0,62.0,8.0,1.4,15.1,9.0,22.45,0.0
2018,11,4,17,15,31.0,4.0,1.45,14.6,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,5,6,15,3.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,5,6,30,6.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,5,6,45,165.0,11.0,1.45,10.7,21.0,52.48,0.0
2018,11,5,7,0,324.0,22.0,1.5,11.2,42.0,141.47,55.47
2018,11,5,7,15,448.0,28.5,1.75,11.9,82.5,219.3,164.85
2018,11,5,7,30,572.0,35.0,2.0,12.6,123.0,308.9,245.72
2018,11,5,7,45,638.0,39.5,2.25,13.35,168.0,380.75,309.9
2018,11,5,8,0,704.0,44.0,2.5,14.1,213.0,458.55,376.76
2018,11,5,8,15,745.0,46.5,2.6,14.85,257.0,524.28,431.37
2018,11,5,8,30,786.0,49.0,2.7,15.6,301.0,586.74,481.43
2018,11,5,8,45,814.5,51.0,2.85,16.35,342.5,646.6,526.11
2018,11,5,9,0,843.0,53.0,3.0,17.1,384.0,706.83,569.16
2018,11,5,9,15,859.0,56.0,3.15,17.75,420.5,758.46,605.04
2018,11,5,9,30,875.0,59.0,3.3,18.4,457.0,808.63,639.22
2018,11,5,9,45,884.5,62.0,3.5,19.1,488.0,851.4,667.69
2018,11,5,10,0,894.0,65.0,3.7,19.8,519.0,891.67,694.1
2018,11,5,10,15,904.5,66.0,3.75,20.35,543.5,927.52,716.69
2018,11,5,10,30,915.0,67.0,3.8,20.9,568.0,960.48,737.12
2018,11,5,10,45,921.5,67.5,3.85,21.5,585.5,985.83,752.07
2018,11,5,11,0,928.0,68.0,3.9,22.1,603.0,1007.74,764.72
2018,11,5,11,15,931.5,69.0,3.9,22.45,613.0,1023.74,773.84
2018,11,5,11,30,935.0,70.0,3.9,22.8,623.0,1035.98,780.58
2018,11,5,11,45,936.5,69.5,3.95,23.15,625.0,1040.42,782.59
2018,11,5,12,0,938.0,69.0,4.0,23.5,627.0,1040.97,782.22
2018,11,5,12,15,936.5,69.0,4.0,23.65,621.0,1035.27,778.12
2018,11,5,12,30,935.0,69.0,4.0,23.8,615.0,1025.71,771.66
2018,11,5,12,45,931.5,68.0,4.0,23.95,601.5,1009.09,760.61
2018,11,5,13,0,928.0,67.0,4.0,24.1,588.0,988.79,747.25
2018,11,5,13,15,920.5,66.5,4.0,24.1,567.0,961.84,729.88
2018,11,5,13,30,913.0,66.0,4.0,24.1,546.0,931.64,710.33
2018,11,5,13,45,903.0,64.5,3.95,24.05,518.0,894.87,686.03
2018,11,5,14,0,893.0,63.0,3.9,24.0,490.0,855.41,659.72
2018,11,5,14,15,877.0,62.0,3.8,23.85,456.0,809.23,628.4
2018,11,5,14,30,861.0,61.0,3.7,23.7,422.0,761.3,595.47
2018,11,5,14,45,838.5,59.0,3.65,23.5,382.5,705.82,556.77
2018,11,5,15,0,816.0,57.0,3.6,23.3,343.0,655.81,521.31
2018,11,5,15,15,781.0,54.0,3.6,23.3,299.0,589.45,470.87
2018,11,5,15,30,746.0,51.0,3.6,23.3,255.0,524.41,418.93
2018,11,5,15,45,691.5,46.5,2.85,22.05,209.0,448.75,357.19
2018,11,5,16,0,637.0,42.0,2.1,20.8,163.0,377.32,296.52
2018,11,5,16,15,545.0,36.0,1.9,19.45,119.0,292.81,224.84
2018,11,5,16,30,453.0,30.0,1.7,18.1,75.0,217.31,155.49
2018,11,5,16,45,281.5,20.0,1.55,16.75,43.0,121.07,10.29
2018,11,5,17,0,110.0,10.0,1.4,15.4,11.0,36.34,0.0
2018,11,5,17,15,55.0,5.0,1.4,14.95,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,6,6,45,160.0,11.5,1.25,7.85,21.0,51.68,0.0
2018,11,6,7,0,320.0,23.0,1.2,8.1,42.0,140.06,41.97
2018,11,6,7,15,455.0,30.5,1.4,9.15,84.0,228.29,172.13
2018,11,6,7,30,590.0,38.0,1.6,10.2,126.0,319.61,255.31
2018,11,6,7,45,658.0,42.5,1.8,11.2,172.5,393.97,321.6
2018,11,6,8,0,726.0,47.0,2.0,12.2,219.0,474.16,390.12
2018,11,6,8,15,768.0,50.5,2.2,12.8,265.0,543.03,447.77
2018,11,6,8,30,810.0,54.0,2.4,13.4,311.0,614.24,505.06
2018,11,6,8,45,838.0,56.5,2.55,14.0,353.5,670.16,547.25
2018,11,6,9,0,866.0,59.0,2.7,14.6,396.0,731.65,591.56
2018,11,6,9,15,884.0,61.5,2.75,15.2,433.5,785.07,628.24
2018,11,6,9,30,902.0,64.0,2.8,15.8,471.0,837.11,663.15
2018,11,6,9,45,913.0,66.5,2.85,16.4,502.5,881.4,691.88
2018,11,6,10,0,924.0,69.0,2.9,17.0,534.0,923.19,718.47
2018,11,6,10,15,933.5,69.5,2.9,17.6,558.5,958.27,739.67
2018,11,6,10,30,943.0,70.0,2.9,18.2,583.0,990.3,758.63
2018,11,6,10,45,949.0,71.0,2.9,18.8,600.5,1016.36,773.4
2018,11,6,11,0,955.0,72.0,2.9,19.4,618.0,1038.85,785.8
2018,11,6,11,15,956.5,72.0,2.9,19.95,626.5,1051.88,792.08
2018,11,6,11,30,958.0,72.0,2.9,20.5,635.0,1061.01,795.99
2018,11,6,11,45,958.5,72.0,2.95,21.0,636.5,1065.19,797.46
2018,11,6,12,0,959.0,72.0,3.0,21.5,638.0,1065.39,796.52
2018,11,6,12,15,955.0,72.0,3.05,21.85,631.0,1057.11,790.65
2018,11,6,12,30,951.0,72.0,3.1,22.2,624.0,1044.94,782.43
2018,11,6,12,45,943.5,73.0,3.15,22.55,609.5,1026.82,770.43
2018,11,6,13,0,936.0,74.0,3.2,22.9,595.0,1005.11,756.18
2018,11,6,13,15,928.0,72.5,3.15,23.05,573.0,976.27,736.99
2018,11,6,13,30,920.0,71.0,3.1,23.2,551.0,944.18,715.7
2018,11,6,13,45,908.0,70.0,3.1,23.35,522.5,906.15,690.66
2018,11,6,14,0,896.0,69.0,3.1,23.5,494.0,865.52,663.7
2018,11,6,14,15,879.5,66.5,3.0,23.45,458.5,816.94,630.76
2018,11,6,14,30,863.0,64.0,2.9,23.4,423.0,766.63,596.23
2018,11,6,14,45,839.0,62.0,2.8,23.35,383.0,716.7,561.43
2018,11,6,15,0,815.0,60.0,2.7,23.3,343.0,658.86,520.12
2018,11,6,15,15,778.5,56.0,2.7,23.3,298.0,590.35,468.64
2018,11,6,15,30,742.0,52.0,2.7,23.3,253.0,523.33,415.79
2018,11,6,15,45,686.5,48.0,1.95,21.6,207.0,447.88,354.77
2018,11,6,16,0,631.0,44.0,1.2,19.9,161.0,376.58,294.43
2018,11,6,16,15,537.0,37.0,1.2,19.0,117.0,290.35,221.89
2018,11,6,16,30,443.0,30.0,1.2,18.1,73.0,219.16,155.07
2018,11,6,16,45,274.0,20.0,1.25,17.25,42.0,118.1,0.0
2018,11,6,17,0,105.0,10.0,1.3,16.4,11.0,35.16,0.0
2018,11,6,17,15,52.5,5.0,1.3,16.0,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.15,12.7,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.1,12.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.15,12.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,7,6,45,155.5,11.0,0.45,11.0,19.5,50.13,0.0
2018,11,7,7,0,311.0,22.0,0.5,11.0,39.0,135.51,22.54
2018,11,7,7,15,443.0,29.0,0.6,11.55,79.5,217.52,160.36
2018,11,7,7,30,575.0,36.0,0.7,12.1,120.0,311.1,244.65
2018,11,7,7,45,643.0,41.0,0.8,12.65,165.5,384.86,309.4
2018,11,7,8,0,711.0,46.0,0.9,13.2,211.0,464.65,376.55
2018,11,7,8,15,753.0,49.0,1.1,13.85,256.0,532.02,432.11
2018,11,7,8,30,795.0,52.0,1.3,14.5,301.0,601.73,487.4
2018,11,7,8,45,823.0,55.0,1.45,15.15,343.0,657.43,528.71
2018,11,7,9,0,851.0,58.0,1.6,15.8,385.0,718.83,572.22
2018,11,7,9,15,869.5,60.0,1.8,16.45,422.0,771.3,608.65
2018,11,7,9,30,888.0,62.0,2.0,17.1,459.0,822.48,643.58
2018,11,7,9,45,900.5,63.5,2.15,17.75,490.0,866.22,672.29
2018,11,7,10,0,913.0,65.0,2.3,18.4,521.0,907.62,699.09
2018,11,7,10,15,922.5,66.0,2.4,18.95,545.5,943.0,721.31
2018,11,7,10,30,932.0,67.0,2.5,19.5,570.0,975.39,741.41
2018,11,7,10,45,938.5,67.5,2.65,20.05,587.5,1001.03,757.41
2018,11,7,11,0,945.0,68.0,2.8,20.6,605.0,1023.17,771.15
2018,11,7,11,15,947.5,68.5,2.9,20.95,614.0,1037.72,780.02
2018,11,7,11,30,950.0,69.0,3.0,21.3,623.0,1048.43,786.55
2018,11,7,11,45,950.5,68.5,3.05,21.7,624.5,1051.93,787.85
2018,11,7,12,0,951.0,68.0,3.1,22.1,626.0,1051.5,786.79
2018,11,7,12,15,949.0,68.0,3.15,22.3,619.5,1045.28,782.7
2018,11,7,12,30,947.0,68.0,3.2,22.5,613.0,1035.17,776.25
2018,11,7,12,45,943.0,67.0,3.25,22.7,599.0,1017.97,765.22
2018,11,7,13,0,939.0,66.0,3.3,22.9,585.0,997.08,751.87
2018,11,7,13,15,931.0,65.5,3.3,22.95,563.5,969.52,734.14
2018,11,7,13,30,923.0,65.0,3.3,23.0,542.0,938.72,714.24
2018,11,7,13,45,911.5,63.5,3.3,23.05,513.5,900.45,689.12
2018,11,7,14,0,900.0,62.0,3.3,23.1,485.0,859.55,662.03
2018,11,7,14,15,883.5,60.0,3.3,22.95,450.0,811.53,630.08
2018,11,7,14,30,867.0,58.0,3.3,22.8,415.0,761.79,596.39
2018,11,7,14,45,843.5,55.5,3.3,22.6,375.0,704.81,556.82
2018,11,7,15,0,820.0,53.0,3.3,22.4,335.0,647.38,515.97
2018,11,7,15,15,785.0,50.5,3.3,22.4,291.5,587.82,470.66
2018,11,7,15,30,750.0,48.0,3.3,22.4,248.0,523.46,419.0
2018,11,7,15,45,697.0,43.5,2.55,21.0,202.5,448.63,357.71
2018,11,7,16,0,644.0,39.0,1.8,19.6,157.0,377.93,297.26
2018,11,7,16,15,553.0,33.5,1.7,18.35,114.0,294.26,225.83
2018,11,7,16,30,462.0,28.0,1.6,17.1,71.0,219.41,154.24
2018,11,7,16,45,288.5,19.0,1.45,15.85,40.5,121.3,0.0
2018,11,7,17,0,115.0,10.0,1.3,14.6,10.0,37.8,0.0
2018,11,7,17,15,57.5,5.0,1.3,14.25,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,8,6,45,92.0,11.5,1.75,6.3,16.5,33.96,0.0
2018,11,8,7,0,184.0,23.0,1.8,6.5,33.0,95.58,0.0
2018,11,8,7,15,310.5,36.0,2.1,7.35,72.0,177.84,133.11
2018,11,8,7,30,437.0,49.0,2.4,8.2,111.0,267.09,215.72
2018,11,8,7,45,519.5,56.5,2.65,9.0,156.5,343.93,284.76
2018,11,8,8,0,602.0,64.0,2.9,9.8,202.0,428.4,358.24
2018,11,8,8,15,656.0,70.0,3.0,10.6,248.5,501.44,419.87
2018,11,8,8,30,710.0,76.0,3.1,11.4,295.0,578.28,482.21
2018,11,8,8,45,750.5,79.0,3.15,12.2,339.0,645.46,534.59
2018,11,8,9,0,791.0,82.0,3.2,13.0,383.0,709.21,581.03
2018,11,8,9,15,826.0,83.0,3.3,13.8,424.5,772.36,625.65
2018,11,8,9,30,861.0,84.0,3.4,14.6,466.0,835.34,669.03
2018,11,8,9,45,886.0,84.5,3.5,15.45,501.0,888.56,704.25
2018,11,8,10,0,911.0,85.0,3.6,16.3,536.0,940.12,737.71
2018,11,8,10,15,920.5,86.5,3.65,16.85,561.0,976.69,760.63
2018,11,8,10,30,930.0,88.0,3.7,17.4,586.0,1010.17,781.34
2018,11,8,10,45,935.5,90.0,3.7,17.95,604.0,1037.14,797.09
2018,11,8,11,0,941.0,92.0,3.7,18.5,622.0,1049.24,802.72
2018,11,8,11,15,944.0,92.5,3.7,18.8,632.0,1064.23,811.34
2018,11,8,11,30,947.0,93.0,3.7,19.1,642.0,1075.42,817.48
2018,11,8,11,45,947.0,93.5,3.7,19.45,643.5,1079.71,819.0
2018,11,8,12,0,947.0,94.0,3.7,19.8,645.0,1080.06,818.12
2018,11,8,12,15,950.5,91.0,3.65,20.0,639.5,1075.64,814.32
2018,11,8,12,30,954.0,88.0,3.6,20.2,634.0,1067.23,808.07
